Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,8.26,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,16.07,5.97
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,32.44,22.11
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,47.92,36.29
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,66.9,53.39
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,86.24,70.63
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,103.39,85.91
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,121.19,101.55
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,99.22,81.9
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,78.81,63.57
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,248.73,212.25
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,402.02,338.95
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,367.93,307.54
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,309.39,257.96
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,287.06,239.04
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,264.16,219.29
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,369.03,306.33
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,452.39,373.21
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,377.6,311.47
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,278.94,230.56
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,261.01,216.27
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,243.43,201.71
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,170.26,140.61
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,121.94,99.43
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,117.15,95.64
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,112.52,91.84
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,85.22,68.74
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,59.36,46.57
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,54.09,42.09
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,49.06,37.75
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,43.26,32.76
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,37.48,27.71
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,31.32,22.2
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,25.17,16.63
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,19.04,11.06
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,12.92,5.43
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,7.59,0.0
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.36,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,101.42,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,256.19,176.29
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,345.99,284.57
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,442.53,371.86
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,518.15,437.89
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,597.68,503.71
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,663.36,553.01
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,730.15,600.9
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,779.03,634.43
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,834.88,672.14
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,880.74,700.57
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,924.83,727.08
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,961.47,749.02
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,995.53,769.02
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,1021.39,784.65
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,1044.05,798.31
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,1060.15,807.78
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,1072.75,815.19
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,1076.99,818.8
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,1077.56,820.35
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,1071.24,816.13
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,1061.29,809.79
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,1044.29,799.27
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,1023.91,786.7
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,995.72,770.04
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,964.59,751.31
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,925.91,725.32
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,884.96,697.61
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,836.04,664.74
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,785.91,630.33
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,726.19,587.61
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,673.25,548.73
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,601.84,494.26
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,532.55,438.12
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,446.58,366.93
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,366.46,295.74
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,256.44,176.85
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,135.02,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.11,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,110.75,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,277.12,190.05
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,367.31,301.35
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,463.57,387.76
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,538.92,453.0
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,617.93,517.38
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,615.83,515.57
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,611.37,511.98
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,650.45,540.4
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,687.64,566.0
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,668.63,549.39
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,635.25,522.24
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,830.18,665.52
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,1002.52,781.52
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,1027.61,793.41
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,1049.44,805.42
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,1062.86,811.93
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,1072.69,816.34
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,1076.01,818.16
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,1075.68,817.88
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,941.24,726.8
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,770.88,608.97
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,737.06,586.52
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,701.91,560.66
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,778.8,618.08
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,830.95,654.86
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,742.16,591.37
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,639.55,517.85
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,602.78,491.77
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,565.09,463.75
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,520.15,429.5
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,475.18,394.19
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,420.73,350.38
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,372.26,309.62
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,306.81,254.34
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,246.08,200.06
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,138.66,96.94
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,14.95,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,7.47,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,27.21,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,82.73,54.23
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,126.15,103.57
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,168.73,143.99
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,205.47,177.93
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,243.67,212.3
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,277.59,242.46
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,312.58,272.85
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,266.92,231.94
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,214.93,185.09
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,112.44,95.36
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,24.43,16.18
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,206.95,179.6
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,398.24,341.29
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,360.78,307.32
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,298.89,254.31
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,291.91,248.31
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,284.93,242.08
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,199.98,169.37
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,106.8,88.12
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,358.45,309.38
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,601.67,508.58
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,448.41,381.16
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,299.99,255.55
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,273.01,233.34
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,246.73,211.01
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,208.29,178.23
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,154.43,131.63
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,141.86,120.9
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,129.64,110.29
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,444.47,390.0
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,662.58,567.18
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,589.72,505.28
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,518.98,444.39
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,432.3,367.64
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,359.17,298.59
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,252.54,186.19
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,124.06,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,55.56,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,115.01,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,286.7,199.51
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,377.96,316.44
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,475.24,406.76
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,550.86,475.64
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,624.38,539.29
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,689.04,590.33
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,754.75,640.1
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,810.78,681.81
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,866.14,721.99
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,913.24,753.14
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,958.34,782.11
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,994.61,806.32
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,1028.05,828.45
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,1053.85,842.76
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,1076.3,854.72
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,1092.22,864.71
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,1104.46,872.42
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,1109.21,874.2
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,1110.13,873.67
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,1104.19,869.79
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,1094.48,863.64
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,1077.87,851.96
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,1057.7,838.07
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,1029.55,819.83
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,998.27,799.48
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,959.7,772.94
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,918.65,744.49
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,870.24,711.21
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,820.31,676.15
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,761.14,631.85
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,701.83,586.39
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,632.39,532.51
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,569.73,480.88
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,484.85,407.95
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,405.21,335.35
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,298.64,224.51
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,194.06,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,77.68,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,98.27,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,248.46,172.02
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,339.5,282.87
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,437.4,371.81
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,512.94,438.07
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,592.28,504.07
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,658.02,554.08
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,724.84,602.65
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,782.19,643.18
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,838.99,682.02
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,875.98,704.36
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,919.92,731.25
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,955.76,752.9
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,989.01,772.62
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,1015.06,787.44
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,1037.96,800.18
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,1053.36,807.95
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,1065.28,813.66
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,1070.59,815.32
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,1072.27,814.93
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,1065.08,808.95
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,1054.34,801.01
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,1036.78,790.25
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,1015.88,777.51
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,988.12,760.3
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,957.49,741.23
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,918.74,716.66
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,887.4,697.07
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,836.74,663.35
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,784.85,628.29
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,724.92,588.24
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,665.01,546.59
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,591.76,491.77
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,520.82,434.92
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,435.55,363.74
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,355.82,293.19
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,255.99,193.8
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,148.49,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,56.4,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,68.79,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,187.94,128.5
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,277.96,230.28
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,375.47,318.32
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,337.02,289.08
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,272.95,235.8
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,313.83,271.57
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,356.78,307.15
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,296.78,254.61
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,228.17,194.3
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,263.0,224.16
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,318.93,269.94
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,359.21,301.79
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,400.61,333.95
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,405.15,336.38
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,409.12,338.77
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,517.4,424.41
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,603.63,489.59
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,603.7,488.01
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,602.56,486.8
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,838.47,662.75
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,1031.04,789.78
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,1013.9,775.32
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,993.52,762.78
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,965.52,745.12
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,934.71,725.58
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,895.59,700.51
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,854.34,673.78
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,806.44,641.74
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,757.18,608.11
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,697.05,567.36
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,637.08,525.14
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,571.5,476.96
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,502.85,422.04
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,418.29,350.84
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,339.98,281.28
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,240.87,184.9
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,140.63,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,52.61,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,12.54,5.21
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,18.27,10.58
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,24.79,16.56
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,31.32,22.49
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,37.48,28.06
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,43.65,33.59
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,46.35,35.95
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,49.06,38.3
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,110.77,93.21
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,198.61,168.69
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,209.07,176.27
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,219.74,184.4
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,116.47,96.55
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,46.01,35.0
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,70.0,55.98
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,97.28,79.35
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,79.98,64.34
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,63.83,50.38
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,50.28,38.62
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,36.77,26.82
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,94.23,77.19
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,162.83,135.88
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,146.66,121.83
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,130.9,108.44
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,87.03,70.85
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,48.29,37.16
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,44.42,33.87
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,40.56,30.51
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,35.93,26.44
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,31.31,22.35
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,246.43,214.33
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,404.07,343.1
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,324.88,273.1
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,252.93,209.19
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,168.51,129.41
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,73.21,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,25.89,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,6.29,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,12.18,3.12
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,22.55,13.66
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,34.51,24.61
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,47.96,36.79
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,61.35,48.81
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,74.22,60.23
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,87.18,71.57
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,81.33,66.23
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,76.54,61.85
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,75.21,60.59
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,74.16,59.57
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,79.68,64.14
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,85.26,68.72
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,68.44,54.11
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,53.74,41.36
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,156.44,130.08
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,266.4,220.92
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,260.72,215.42
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,255.23,210.82
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,269.44,222.45
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,283.8,234.03
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,189.64,156.26
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,91.25,72.92
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,73.81,58.33
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,57.59,44.48
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,133.73,111.03
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,211.86,177.6
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,193.23,161.68
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,175.29,146.67
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,154.62,129.24
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,134.55,112.08
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,100.29,82.39
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,79.48,63.99
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,59.25,45.94
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,39.24,27.99
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,23.55,13.48
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,9.13,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,4.72,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,93.71,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,239.24,161.46
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,327.12,264.46
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,422.28,350.12
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,497.2,415.41
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,576.24,481.32
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,640.63,531.18
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,706.14,580.04
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,445.39,374.81
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,74.56,58.38
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,84.2,66.9
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,93.95,75.07
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,562.75,470.8
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,962.24,766.19
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,719.27,584.17
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,418.92,344.33
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,391.02,322.28
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,338.76,279.42
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,718.87,587.69
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,1031.95,811.56
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,539.19,444.46
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,16.81,8.72
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,520.03,436.73
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,973.88,776.42
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,734.28,598.31
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,486.78,404.01
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,272.97,230.5
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,68.88,54.2
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,63.47,49.81
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,58.13,45.25
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,387.37,334.83
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,643.32,540.26
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,579.53,487.74
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,517.15,435.75
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,435.39,365.47
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,359.26,297.2
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,264.22,207.38
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,169.85,40.16
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,64.11,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,115.04,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,287.88,202.72
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,377.62,313.84
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,474.03,402.24
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,549.44,468.98
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,622.87,530.71
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,687.43,580.44
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,752.98,628.85
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,808.69,669.22
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,863.52,707.93
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,909.61,739.41
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,953.66,769.0
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,989.81,792.2
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,1023.09,813.31
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,1048.99,829.69
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,1071.53,843.9
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,1087.24,852.09
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,1099.26,858.01
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,1104.12,860.82
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,1105.18,861.4
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,1099.72,857.43
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,1090.49,851.18
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,1073.36,840.25
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,1052.68,827.13
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,926.74,740.57
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,796.34,648.9
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,865.22,700.56
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,918.85,737.59
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,870.63,703.48
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,820.81,669.03
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,763.42,627.15
