Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,705.76,584.06
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,637.34,531.37
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,575.9,481.62
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,494.27,413.54
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,417.34,345.81
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,316.8,252.24
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,219.85,78.45
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,87.48,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,85.01,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,226.24,159.76
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,312.52,260.15
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,406.75,346.26
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,475.23,408.43
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,554.23,476.65
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,619.73,530.06
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,686.55,582.28
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,745.32,625.68
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,803.94,667.82
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,764.92,635.83
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,707.57,590.57
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,842.17,691.73
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,961.42,776.23
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,988.48,793.87
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,1012.52,810.46
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,937.98,755.78
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,834.19,679.65
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,840.24,685.28
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,843.62,688.05
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,845.17,688.41
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,843.91,686.86
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,943.17,759.69
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,1013.9,809.62
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,767.83,629.48
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,480.92,402.09
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,332.56,281.36
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,192.36,161.53
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,159.66,134.17
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,145.21,121.9
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,129.47,108.57
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,114.14,95.4
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,94.44,77.94
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,75.42,60.92
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,58.57,45.85
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,41.75,30.65
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,26.96,16.92
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,12.2,0.13
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,6.29,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,109.92,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,276.98,198.3
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,365.11,304.56
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,460.59,392.04
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,535.34,459.26
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,608.1,521.93
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,673.14,572.05
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,739.36,620.81
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,796.03,661.04
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,852.07,699.61
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,898.53,730.6
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,943.03,759.58
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,979.93,782.31
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,1014.05,802.92
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,1040.78,819.74
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,1064.18,834.39
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,1080.38,843.98
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,1092.92,851.35
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,1097.98,854.27
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,1099.24,854.96
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,1093.45,850.82
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,1083.91,844.41
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,1067.15,833.76
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,1046.86,820.93
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,1020.25,803.89
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,990.52,784.75
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,952.76,760.37
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,912.5,734.04
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,865.08,701.76
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,816.13,667.81
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,758.77,625.81
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,701.09,582.61
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,631.89,529.84
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,569.95,480.2
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,489.41,412.74
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,413.49,345.73
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,314.17,254.12
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,219.84,113.37
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,86.75,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,91.11,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,234.28,167.71
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,320.08,266.05
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,414.13,351.71
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,488.95,417.84
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,567.94,484.42
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,633.25,535.82
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,699.83,585.8
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,758.59,627.45
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,817.12,667.65
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,855.2,693.08
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,900.33,723.39
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,937.73,747.66
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,972.63,770.02
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,999.75,786.11
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,1023.78,800.09
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,1040.39,809.05
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,1053.55,815.85
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,1059.46,818.59
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,1061.77,819.17
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,1057.75,815.08
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,1050.13,808.85
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,1034.95,797.56
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,1016.37,784.21
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,990.26,766.76
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,961.13,747.38
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,925.21,723.81
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,886.91,698.46
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,840.83,666.12
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,801.72,638.46
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,744.08,599.68
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,686.12,559.55
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,618.06,509.2
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,551.58,457.18
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,471.4,391.9
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,395.85,326.97
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,299.44,240.04
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,208.72,117.53
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,81.51,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,9.83,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,20.84,10.26
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,42.45,31.34
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,71.03,57.45
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,93.8,78.03
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,117.18,98.75
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,138.18,117.17
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,159.85,135.84
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,135.45,113.99
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,123.95,103.25
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,113.71,94.31
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,104.24,85.94
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,111.67,92.1
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,119.23,98.27
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,87.4,70.81
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,59.17,46.35
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,62.28,48.97
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,65.39,51.53
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,48.36,36.72
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,31.4,21.94
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,37.94,27.62
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,44.49,33.26
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,34.85,24.88
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,25.24,16.51
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,16.03,8.46
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,6.86,0.39
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,6.09,0.0
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,5.33,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,42.88,32.2
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,86.11,70.01
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,76.61,61.77
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,67.22,53.64
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,56.42,44.19
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,45.69,34.68
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,35.0,25.1
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,25.2,16.26
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,17.15,8.84
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,9.12,0.26
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,4.72,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,81.94,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,220.66,158.82
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,304.52,250.31
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,397.76,333.62
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,473.43,398.84
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,549.06,461.34
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,406.88,344.9
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,190.11,160.15
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,228.83,193.92
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,287.06,242.1
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,308.36,258.93
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,329.68,275.75
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,416.16,347.0
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,529.04,435.82
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,569.19,466.3
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,609.46,497.2
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,849.24,677.0
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,1036.82,803.82
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,1043.44,805.53
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,1046.54,807.46
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,1040.85,802.22
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,1031.68,794.94
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,1016.28,785.79
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,997.58,774.57
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,823.82,653.88
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,602.63,490.55
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,766.7,617.7
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,877.4,695.41
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,829.95,660.75
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,781.07,626.57
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,723.5,585.29
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,665.77,542.96
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,598.34,492.01
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,532.51,439.51
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,453.01,375.25
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,383.88,316.0
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,291.81,234.11
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,206.38,132.42
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,77.12,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.39,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.75,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.13,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.51,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.27,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.03,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,3.79,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,4.55,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,41.71,32.0
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,83.67,69.12
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,133.47,113.23
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,204.84,174.87
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,167.54,141.73
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,148.93,124.9
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,233.31,197.94
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,303.33,256.91
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,310.98,262.14
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,318.73,267.82
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,229.21,192.47
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,128.56,106.09
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,94.85,77.22
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,63.84,50.31
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,255.98,218.02
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,433.64,364.54
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,581.23,486.05
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,722.49,597.9
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,410.55,348.65
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,91.52,74.32
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,86.63,70.75
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,81.87,66.72
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,412.64,358.12
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,660.94,555.71
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,598.59,502.82
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,537.22,451.52
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,456.98,385.2
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,381.67,319.99
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,292.55,239.64
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,210.37,144.04
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,78.38,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,113.23,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,286.96,215.94
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,372.17,313.66
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,466.45,400.96
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,536.84,465.64
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,614.56,533.39
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,680.08,585.07
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,746.66,635.59
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,803.75,678.18
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,860.19,719.25
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,908.19,751.84
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,954.2,782.37
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,993.06,809.32
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,1029.14,834.2
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,1057.81,853.02
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,1083.08,869.54
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,1100.92,880.96
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,1115.02,890.02
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,1121.72,894.16
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,1124.5,895.89
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,1120.29,893.89
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,1112.19,889.45
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,1097.56,879.87
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,1079.21,867.9
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,1053.64,850.98
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,1024.71,831.76
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,988.66,806.7
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,949.8,779.54
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,903.59,748.03
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,855.44,714.56
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,798.71,672.1
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,741.23,628.22
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,674.9,577.18
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,609.74,525.09
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,531.75,457.58
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,457.91,390.59
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,366.28,305.46
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,280.09,202.17
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,110.49,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,111.53,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,282.98,217.59
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,367.13,313.28
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,460.1,400.08
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,533.8,467.26
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,610.94,534.39
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,670.62,582.02
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,736.73,632.6
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,792.11,674.68
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,846.65,715.27
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,893.41,747.36
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,938.25,777.43
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,975.75,803.01
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,1010.48,826.46
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,1038.62,843.64
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,1063.47,858.51
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,1080.85,870.54
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,1094.57,880.27
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,1101.18,882.87
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,1103.99,883.11
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,1100.27,880.58
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,1092.74,875.69
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,1077.93,865.95
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,1059.51,853.9
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,1035.15,837.78
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,1007.52,819.43
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,971.74,794.45
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,933.25,767.46
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,886.85,735.05
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,838.62,700.8
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,783.71,659.65
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,728.12,617.19
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,668.25,571.22
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,602.22,518.06
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,524.05,450.68
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,449.53,383.53
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,355.28,296.82
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,270.1,200.14
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,105.98,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,89.76,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,193.89,148.49
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,274.38,231.89
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,365.27,314.29
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,435.85,377.03
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,510.58,440.97
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,399.03,347.06
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,238.4,207.65
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,291.64,255.07
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,347.97,302.73
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,380.28,328.62
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,413.04,354.63
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,489.01,416.46
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,546.24,462.18
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,539.32,454.12
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,506.83,427.01
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,577.63,484.3
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,625.03,522.21
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,823.68,677.62
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,1009.01,809.51
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,1005.83,805.5
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,999.32,802.03
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,736.06,608.88
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,443.89,374.71
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,363.85,309.46
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,264.45,225.07
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,195.53,166.59
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,116.43,97.58
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,72.79,59.46
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,35.17,26.05
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,31.7,23.0
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,28.24,19.92
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,24.39,16.46
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,20.56,12.97
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,16.35,9.1
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,12.15,5.21
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,8.34,1.66
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,4.54,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.27,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,107.43,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,234.58,180.0
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,317.17,266.45
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,409.89,350.59
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,485.95,417.99
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,561.4,482.52
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,628.71,536.38
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,697.37,587.97
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,757.6,632.38
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,817.6,675.49
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,867.05,709.1
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,914.84,740.84
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,768.3,630.74
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,569.26,474.79
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,695.52,575.77
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,812.23,661.16
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,955.84,759.31
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,1076.17,836.26
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,1083.27,837.38
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,1086.69,838.17
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,1084.07,835.0
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,1077.74,829.69
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,1063.33,819.46
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,1045.39,807.19
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,1019.82,789.99
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,991.07,770.85
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,955.15,749.32
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,916.66,725.82
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,879.49,701.68
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,830.61,668.74
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,773.25,629.26
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,715.31,588.36
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,646.92,537.22
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,579.8,484.49
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,500.51,421.03
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,425.17,357.16
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,330.37,273.21
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,252.34,191.71
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,114.91,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
