Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,2.64,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,5.3,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,9.86,3.15
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,14.44,7.48
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,19.03,11.8
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,23.62,16.09
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,28.23,20.3
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,32.85,24.47
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,41.72,32.5
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,50.61,40.5
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,69.52,57.48
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,90.02,75.72
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,106.83,90.53
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,124.03,105.59
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,143.02,122.32
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,162.48,139.38
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,129.4,110.06
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,98.21,82.34
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,78.71,65.03
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,60.76,49.03
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,68.51,55.98
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,77.01,63.57
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,69.77,57.14
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,63.06,51.21
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,48.34,38.06
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,33.68,24.9
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,52.18,41.67
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,71.79,59.39
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,40.19,30.95
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,9.9,3.4
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,8.75,2.37
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,7.6,1.32
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,6.45,0.27
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,5.31,0.0
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,4.17,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.03,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,1.89,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.38,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,102.92,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,222.5,175.53
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,303.98,259.83
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,395.64,344.67
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,278.79,246.49
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,86.66,73.11
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,104.27,89.33
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,122.52,105.63
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,78.03,65.4
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,41.34,31.92
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,131.56,113.48
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,230.39,199.96
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,308.26,268.35
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,410.93,355.84
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,253.67,220.05
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,108.58,90.8
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,107.87,90.31
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,107.25,89.71
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,173.96,148.85
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,269.42,231.28
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,254.29,217.84
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,216.79,185.68
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,173.79,148.23
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,132.33,111.71
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,240.31,208.43
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,334.69,291.2
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,227.76,197.82
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,113.76,96.28
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,121.15,103.35
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,129.05,110.68
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,115.01,98.25
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,101.39,86.13
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,374.49,334.68
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,561.65,494.0
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,481.88,422.09
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,406.5,353.46
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,316.32,269.95
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,235.69,188.13
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,110.17,3.21
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,132.76,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,290.3,232.2
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,374.37,320.06
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,466.78,404.62
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,543.3,472.49
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,623.32,540.04
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,690.44,592.0
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,758.2,641.36
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,816.87,683.67
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,874.6,724.23
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,913.82,748.07
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,959.43,775.94
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,998.03,798.9
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,1033.75,819.49
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,1062.18,835.13
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,1087.23,848.31
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,1104.73,856.31
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,1118.49,861.89
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,1124.51,862.45
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,1126.67,860.74
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,1121.35,854.38
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,1112.21,845.91
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,1096.13,836.11
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,1076.43,824.21
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,1049.83,806.5
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,1031.28,794.33
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,993.8,770.76
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,953.57,745.45
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,904.39,714.76
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,853.36,682.14
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,795.43,642.68
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,736.73,601.64
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,668.09,551.78
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,600.42,499.93
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,522.26,437.58
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,447.58,374.67
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,356.61,294.85
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,273.97,214.67
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,129.8,25.68
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,18.82,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,43.52,30.63
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,72.95,58.7
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,103.3,86.71
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,131.11,112.24
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,159.83,138.14
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,186.51,161.72
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,214.16,185.64
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,294.7,254.63
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,364.32,312.32
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,340.4,290.2
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,292.75,249.09
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,345.67,292.57
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,379.55,319.36
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,457.12,382.75
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,560.73,463.74
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,657.67,539.23
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,782.55,632.12
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,835.38,669.31
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,898.19,713.16
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,829.83,662.54
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,771.03,618.55
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,738.86,594.87
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,705.26,569.72
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,749.68,606.07
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,797.81,641.59
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,689.4,562.21
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,594.68,490.46
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,569.14,472.54
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,541.77,452.14
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,499.05,419.47
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,456.75,386.5
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,410.96,350.29
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,365.8,313.33
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,312.87,268.29
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,262.49,223.83
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,204.51,171.03
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,151.56,119.81
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,72.59,21.64
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,93.08,5.9
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,199.95,157.49
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,278.91,233.82
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,367.73,313.15
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,440.83,376.81
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,518.26,441.41
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,526.58,447.79
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,522.3,443.8
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,646.75,541.22
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,771.29,631.67
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,822.22,666.3
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,871.87,700.4
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,703.56,574.16
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,508.31,419.43
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,622.35,511.86
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,766.72,619.87
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,793.03,636.78
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,817.5,653.18
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,809.81,646.5
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,799.48,638.55
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,800.21,637.61
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,798.59,635.65
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,787.96,628.44
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,775.1,619.77
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,770.36,616.26
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,762.41,610.13
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,679.38,549.14
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,598.3,488.04
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,584.27,479.3
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,567.15,467.27
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,502.84,417.21
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,428.74,358.92
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,383.0,323.29
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,338.06,286.82
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,283.68,240.93
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,232.35,196.19
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,174.99,145.04
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,122.34,96.09
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,57.5,21.71
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,50.29,5.79
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,109.0,84.4
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,159.53,132.78
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,214.48,183.06
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,272.11,234.61
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,334.97,289.37
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,404.26,348.23
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,463.64,397.77
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,346.39,297.22
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,195.88,165.54
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,371.59,318.31
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,561.85,473.18
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,667.11,553.14
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,754.1,617.19
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,580.71,479.59
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,399.33,330.84
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,412.76,341.86
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,426.04,351.42
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,674.76,550.15
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,889.22,706.67
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,928.33,730.5
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,954.41,747.46
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,951.94,744.93
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,945.83,740.48
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,894.78,705.8
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,835.92,665.75
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,809.14,648.04
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,779.74,627.91
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,734.71,595.83
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,688.71,562.82
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,631.28,520.94
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,574.33,477.69
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,522.11,437.63
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,470.16,396.23
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,404.89,342.53
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,342.8,289.3
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,272.1,226.93
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,207.94,166.63
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,101.88,50.7
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,106.29,28.36
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,223.57,177.32
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,303.86,253.28
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,393.73,332.03
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,294.39,251.19
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,131.48,110.76
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,154.23,131.48
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,177.85,151.59
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,187.68,158.95
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,197.31,166.03
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,367.63,310.78
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,551.92,456.24
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,632.53,513.51
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,694.14,557.0
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,722.91,577.14
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,750.17,596.62
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,629.07,505.87
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,503.91,409.84
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,541.57,441.03
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,603.59,487.9
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,476.13,388.17
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,349.6,287.25
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,614.3,502.43
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,861.85,682.48
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,853.93,673.69
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,842.34,666.51
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,832.28,659.93
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,817.63,650.11
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,786.82,628.66
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,758.08,608.82
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,698.64,567.23
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,636.16,522.73
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,576.29,477.82
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,517.37,431.53
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,445.72,373.77
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,377.78,316.56
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,299.59,248.75
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,228.83,183.61
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,116.99,65.79
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,9.44,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,57.1,17.33
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,123.65,97.66
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,168.01,140.8
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,215.71,184.86
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,259.42,224.02
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,304.98,263.5
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,344.59,297.75
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,385.24,332.1
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,490.51,419.26
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,585.7,495.71
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,757.01,628.66
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,922.97,749.27
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,952.47,766.61
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,989.41,790.64
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,1018.57,809.8
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,1044.57,826.82
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,1063.59,839.07
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,1079.08,849.06
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,1086.73,853.83
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,1090.63,856.3
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,1089.76,855.73
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,1085.09,852.78
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,1070.95,842.89
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,1053.2,830.78
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,1030.19,815.78
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,1003.82,798.52
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,969.1,775.62
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,931.63,750.68
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,887.09,719.64
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,840.45,686.76
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,786.27,647.52
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,738.43,612.41
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,674.72,563.65
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,611.45,513.47
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,536.35,452.23
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,464.35,390.8
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,379.92,316.48
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,302.45,244.01
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,195.03,121.08
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,88.15,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,123.92,52.16
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,261.17,208.83
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,340.77,284.41
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,428.84,362.6
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,501.09,424.29
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,577.02,486.04
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,641.71,536.95
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,707.42,585.74
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,765.02,627.09
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,813.46,660.87
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,860.91,692.78
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,906.57,722.87
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,945.34,748.44
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,981.51,772.08
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,824.11,659.71
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,599.68,488.36
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,859.57,688.27
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,1067.3,829.07
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,1074.47,830.82
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,1077.9,832.91
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,1074.5,829.13
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,1067.35,823.13
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,1053.34,813.44
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,1035.76,801.59
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,1011.13,785.86
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,983.3,768.03
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,948.03,743.67
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,910.13,717.49
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,865.68,687.21
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,819.34,655.3
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,766.21,617.93
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,719.62,584.73
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,653.43,535.92
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,588.33,485.88
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,515.0,427.94
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,444.8,369.7
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,358.95,296.27
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,280.78,225.42
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,179.8,116.94
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,76.81,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,110.16,52.0
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,230.33,183.58
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,308.1,255.95
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,395.15,332.5
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,468.06,395.13
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,545.53,458.93
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,610.2,509.75
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,671.83,555.05
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,732.62,597.9
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,793.48,639.6
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,712.59,577.59
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,601.15,489.86
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,788.08,631.14
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,966.51,752.55
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,996.06,768.75
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,1010.3,776.47
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,959.74,741.17
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,881.05,686.62
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,770.73,607.36
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,644.05,512.12
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,728.99,577.42
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,789.97,623.0
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,754.55,596.26
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,717.66,569.17
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,861.3,677.1
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,974.34,755.63
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,864.47,678.19
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,750.7,598.07
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,719.98,577.31
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,686.89,553.86
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,631.93,514.6
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,577.33,473.79
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,522.85,431.38
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,469.0,388.22
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,450.34,372.78
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,425.36,350.07
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,339.56,276.33
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,262.19,207.08
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,165.56,109.69
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,60.15,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,93.03,47.2
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,194.83,153.87
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,267.83,220.61
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,350.37,292.85
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,425.39,356.33
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,505.85,421.66
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,420.41,351.23
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,288.61,240.97
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,525.88,436.26
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,758.86,609.93
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,594.43,481.26
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,370.72,300.93
