Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,399.3,323.88
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,428.22,345.47
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,490.16,393.56
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,577.45,458.99
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,801.63,627.54
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,1010.28,768.23
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,1017.6,770.46
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,1021.45,772.82
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,1019.03,770.37
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,1013.1,765.81
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,998.76,756.68
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,981.11,745.55
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,777.13,604.96
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,561.97,444.34
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,408.68,327.22
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,263.7,211.17
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,224.19,179.89
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,169.78,135.79
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,153.54,123.04
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,137.69,110.35
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,376.36,310.58
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,530.44,431.97
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,457.87,372.59
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,389.24,315.9
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,307.05,246.54
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,233.11,181.8
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,126.17,84.57
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,14.16,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,25.24,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,112.97,63.72
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,199.03,158.68
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,272.05,225.56
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,354.47,297.87
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,423.63,356.6
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,496.98,416.34
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,560.78,466.68
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,626.39,516.58
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,679.4,554.27
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,731.88,590.42
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,491.99,404.29
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,158.39,128.3
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,166.35,135.46
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,174.51,141.73
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,190.34,154.64
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,206.49,167.71
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,184.94,149.34
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,163.77,131.42
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,177.46,142.77
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,191.39,154.19
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,176.43,141.83
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,161.75,129.77
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,155.13,124.39
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,148.64,119.12
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,134.2,107.31
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,120.02,95.69
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,129.13,103.48
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,138.71,111.63
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,164.33,133.8
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,207.01,169.73
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,187.23,153.65
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,168.06,138.13
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,344.14,288.27
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,481.27,397.43
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,409.61,338.12
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,342.71,282.6
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,270.11,220.36
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,204.69,162.33
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,107.63,74.73
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,14.16,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,7.08,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.36,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,7.59,0.0
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,12.92,5.12
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,20.58,11.93
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,28.25,18.7
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,35.56,25.08
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,42.88,31.37
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,50.23,37.65
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,57.93,44.17
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,33.25,22.91
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,9.14,2.18
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,34.43,23.71
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,59.94,45.1
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,44.48,31.93
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,29.09,18.89
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,35.65,24.36
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,42.21,29.82
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,54.97,40.35
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,67.77,50.84
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,56.92,41.82
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,46.1,32.83
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,34.52,23.16
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,22.98,13.52
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,35.28,23.78
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,47.62,34.04
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,90.74,69.7
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,139.77,109.82
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,74.99,56.81
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,19.1,10.4
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,59.15,43.98
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,105.77,82.68
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,95.89,74.76
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,86.12,66.95
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,75.49,58.2
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,64.95,49.43
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,53.53,39.89
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,42.16,30.23
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,31.36,20.87
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,21.37,12.11
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,12.94,4.28
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,4.54,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.36,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,6.29,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,28.5,14.08
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,51.82,37.98
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,79.49,62.98
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,108.33,88.87
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,135.87,113.33
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,164.56,138.38
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,140.99,117.47
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,104.3,84.93
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,275.98,233.16
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,452.44,375.93
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,479.78,394.98
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,506.18,414.28
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,470.34,384.69
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,451.8,368.47
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,473.66,385.22
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,495.32,401.38
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,384.01,312.25
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,224.38,182.33
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,347.52,284.05
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,474.03,382.57
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,505.86,405.77
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,536.86,428.85
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,492.53,395.07
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,448.48,361.74
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,356.06,289.63
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,288.81,235.67
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,281.13,230.58
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,273.38,225.01
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,205.79,169.35
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,127.88,103.89
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,116.09,94.51
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,104.49,85.0
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,91.42,73.98
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,78.47,62.92
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,65.11,51.46
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,51.8,39.84
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,38.49,27.97
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,25.23,16.06
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,15.25,6.63
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,5.31,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,2.75,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,61.32,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,172.9,117.12
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,281.77,230.54
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,360.72,305.37
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,443.62,381.11
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,521.55,449.42
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,603.66,518.38
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,670.27,572.63
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,737.73,624.03
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,799.62,668.58
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,852.64,705.29
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,901.84,739.23
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,949.04,771.11
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,989.73,797.05
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,1027.71,820.8
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,1057.04,839.09
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,1082.93,855.01
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,1102.43,865.82
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,1118.17,874.21
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,1126.57,879.36
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,1130.99,882.1
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,1128.47,878.82
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,1121.93,873.14
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,1107.51,863.12
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,1089.25,850.77
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,1064.69,834.28
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,1036.61,815.55
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,1001.28,791.1
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,962.98,764.61
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,917.12,733.39
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,869.14,700.39
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,814.7,662.16
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,759.15,622.45
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,694.8,574.77
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,636.58,529.91
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,562.76,470.87
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,491.51,411.39
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,407.3,338.49
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,329.48,268.01
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,232.64,176.52
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,142.47,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,54.12,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,7.87,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,34.75,20.83
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,62.42,48.59
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,89.84,74.16
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,118.29,100.3
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,144.67,123.93
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,171.88,147.68
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,344.43,297.02
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,530.04,446.65
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,551.44,458.13
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,568.31,467.7
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,537.05,441.68
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,519.9,426.28
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,630.96,510.76
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,727.4,580.09
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,702.9,558.41
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,652.04,519.87
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,764.92,603.08
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,864.94,671.48
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,901.27,693.19
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,934.26,713.51
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,1019.17,767.58
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,1094.25,812.97
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,1080.24,803.05
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,1062.57,792.66
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,1035.71,777.82
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,1005.69,761.01
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,981.27,746.72
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,942.51,722.74
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,809.84,633.94
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,677.33,542.65
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,661.63,534.54
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,639.77,519.97
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,630.14,513.32
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,610.69,497.68
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,536.89,441.47
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,465.84,385.07
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,386.12,317.83
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,309.22,249.9
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,214.73,163.16
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,126.13,14.46
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,45.7,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,5.51,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,16.42,7.24
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,28.68,19.46
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,43.57,33.14
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,58.3,46.54
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,73.53,60.16
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,88.8,73.57
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,142.53,121.07
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,189.8,162.05
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,178.16,150.83
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,150.72,126.17
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,113.87,94.11
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,79.8,64.27
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,129.67,107.25
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,182.71,151.85
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,194.01,161.07
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,205.53,170.6
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,191.23,158.32
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,177.14,146.28
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,199.27,165.02
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,221.84,183.9
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,299.23,248.16
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,354.97,293.42
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,352.55,291.7
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,350.04,290.24
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,410.95,340.47
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,446.48,369.66
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,414.34,343.47
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,382.67,318.03
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,267.35,223.49
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,161.57,134.15
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,210.97,178.13
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,242.17,205.6
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,217.51,184.76
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,193.23,164.24
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,177.2,150.57
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,148.56,125.59
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,117.43,97.79
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,87.4,70.42
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,47.8,34.31
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,15.22,0.0
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,7.47,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,5.9,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,72.5,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,174.05,126.61
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,264.69,215.17
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,339.5,283.09
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,422.24,354.89
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,490.42,411.78
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,561.79,468.62
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,529.79,442.43
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,475.85,398.46
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,455.43,381.0
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,446.27,371.12
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,389.05,323.35
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,324.25,268.88
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,427.16,352.68
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,536.22,437.34
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,425.44,347.74
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,309.19,252.74
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,297.73,243.64
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,286.18,233.9
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,376.63,308.84
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,492.52,400.55
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,337.14,276.31
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,189.55,154.66
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,273.62,225.36
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,339.18,278.81
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,195.65,161.29
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,60.77,46.82
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,79.91,63.63
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,100.82,81.77
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,80.77,64.68
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,61.47,48.16
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,51.39,39.6
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,41.34,30.97
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,36.7,26.96
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,32.08,22.93
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,227.47,196.28
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,367.78,310.53
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,300.17,250.51
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,237.89,194.88
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,157.87,122.57
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,82.76,29.67
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,27.33,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,3.93,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,7.6,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,21.83,12.13
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,36.9,26.77
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,56.03,44.35
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,75.33,62.01
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,95.7,80.36
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,116.91,99.19
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,125.7,106.72
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,134.34,113.96
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,236.3,203.76
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,349.64,299.84
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,400.58,341.75
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,453.69,385.04
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,576.48,484.25
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,707.13,585.02
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,665.7,550.3
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,643.13,530.91
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,444.25,371.39
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,219.2,182.35
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,166.06,137.93
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,115.48,94.52
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,151.12,125.26
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,188.22,156.83
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,182.04,151.83
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,175.98,147.05
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,133.09,110.45
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,92.24,75.22
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,108.89,89.84
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,126.47,105.18
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,118.77,98.7
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,111.18,92.34
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,89.26,73.55
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,67.89,55.01
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,60.08,48.22
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,52.33,41.4
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,44.05,34.09
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,35.95,26.82
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,28.25,19.75
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,20.58,12.64
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,13.31,5.79
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,6.06,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.15,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,33.35,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,94.4,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,179.56,136.59
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,270.3,224.46
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,346.55,295.39
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,430.5,370.59
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,500.04,431.96
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,572.71,493.72
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,638.23,546.05
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,704.92,596.55
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,761.21,637.85
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,822.3,681.95
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,871.55,716.32
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,918.95,748.94
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,955.48,773.34
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,988.98,795.54
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,1019.24,815.4
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,1046.29,833.02
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,1063.26,844.53
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,1076.47,853.75
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,1085.54,860.32
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,1090.84,864.52
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,882.55,716.92
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,651.84,539.19
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,868.01,712.44
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,1053.88,844.59
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,913.79,743.24
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,758.02,628.8
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,858.53,708.37
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,930.01,761.34
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,890.81,733.07
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,848.84,703.75
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,682.95,577.97
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,517.01,444.2
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,581.37,500.72
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,617.5,531.08
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,545.02,469.23
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,479.12,411.52
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,401.65,342.84
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,329.52,276.05
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,237.28,189.67
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,153.75,82.84
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,55.52,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,48.05,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,128.89,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,215.72,166.6
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,310.61,259.14
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,387.87,331.93
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,471.76,407.63
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,543.45,471.14
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,617.92,534.51
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,683.14,586.59
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,748.79,635.11
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,798.26,669.81
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,853.65,708.27
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,902.53,740.38
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,949.3,770.28
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,988.74,796.48
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,1025.29,820.51
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,1054.85,839.58
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,1080.93,856.31
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,1100.24,868.49
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,1115.73,878.26
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,1123.61,883.06
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,1127.48,885.43
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,1124.24,881.69
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,1116.98,875.53
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,1103.12,865.75
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,1085.41,853.6
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,1060.16,835.89
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,1031.47,815.99
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,996.42,792.33
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,958.41,766.61
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,911.84,734.65
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,863.22,700.96
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,809.43,662.9
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,761.74,628.81
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,697.52,580.41
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,633.57,530.05
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,560.6,471.48
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,490.03,412.51
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,409.55,343.34
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,334.68,276.01
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,243.15,192.38
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,161.37,94.09
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,59.86,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
