Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,2.75,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,5.3,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,12.55,5.09
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,19.82,12.14
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,28.26,20.04
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,36.72,27.87
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,45.21,35.65
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,54.18,43.76
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,29.4,21.21
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,5.32,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,80.46,67.53
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,169.39,145.62
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,167.64,142.83
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,165.81,140.4
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,191.63,162.41
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,218.13,184.54
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,284.74,239.75
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,332.05,277.67
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,287.86,240.33
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,221.95,185.4
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,368.97,308.83
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,520.68,427.91
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,636.85,518.5
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,726.38,587.99
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,516.63,425.07
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,240.32,200.13
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,289.5,243.54
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,315.48,265.8
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,282.36,238.36
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,250.09,211.68
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,259.1,220.63
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,267.15,228.52
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,514.29,440.61
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,687.56,580.17
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,628.02,531.7
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,568.77,484.54
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,497.41,424.82
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,429.17,365.95
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,353.66,299.78
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,283.89,236.43
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,198.87,159.05
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,123.96,77.28
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,42.83,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,55.49,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,149.11,39.78
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,234.93,184.88
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,329.34,276.77
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,406.62,350.24
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,490.11,426.28
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,562.1,490.6
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,636.49,554.44
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,695.93,602.06
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,760.97,650.32
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,818.84,693.08
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,875.6,734.16
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,924.9,767.6
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,971.89,798.81
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,1012.14,826.1
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,1049.41,851.11
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,1079.25,870.06
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,1105.45,886.48
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,1124.63,898.77
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,1139.84,908.54
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,1147.95,912.01
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,1151.9,912.89
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,1148.56,910.59
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,1141.08,905.74
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,1127.46,896.88
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,1109.86,885.48
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,1085.67,869.65
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,1057.78,851.33
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,1022.61,827.86
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,984.27,802.06
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,940.19,771.87
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,893.57,739.5
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,839.27,700.4
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,783.47,659.58
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,721.2,613.94
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,658.8,565.96
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,591.72,509.95
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,520.86,448.78
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,439.86,376.86
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,364.05,306.51
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,272.59,220.83
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,191.42,127.35
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,71.3,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,20.42,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,64.12,22.96
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,109.23,87.17
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,162.07,138.18
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,209.19,183.02
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,260.01,229.95
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,305.43,271.3
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,353.26,313.57
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,536.35,468.8
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,714.51,609.01
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,768.4,645.18
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,820.95,681.14
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,869.48,712.44
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,916.09,741.6
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,766.52,629.58
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,580.08,481.98
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,602.77,499.93
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,624.54,514.32
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,637.38,522.38
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,648.95,529.61
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,627.46,512.06
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,579.65,475.45
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,623.67,509.86
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,641.54,523.68
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,674.51,549.96
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,704.69,573.78
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,573.39,471.84
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,424.08,353.36
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,281.94,238.15
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,152.61,127.93
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,165.27,139.96
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,177.86,151.33
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,127.51,107.73
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,79.87,65.88
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,69.84,57.34
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,59.9,48.67
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,50.46,40.24
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,41.35,31.99
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,32.49,23.9
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,23.65,15.72
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,15.6,8.16
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,7.58,0.25
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,3.93,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,1.97,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,3.78,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,9.48,2.66
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,15.21,8.12
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,21.71,14.26
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,28.23,20.36
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,34.77,26.4
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,41.33,32.37
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,36.32,27.67
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,31.34,23.0
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,47.15,37.27
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,63.03,51.43
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,67.77,55.5
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,72.68,59.75
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,101.73,85.31
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,131.93,111.49
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,167.61,142.15
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,204.42,173.19
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,228.35,193.3
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,276.51,233.4
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,205.95,173.63
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,160.54,134.85
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,187.8,158.58
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,215.67,182.31
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,180.33,152.04
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,145.98,122.62
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,89.84,74.12
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,39.15,29.46
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,27.2,18.83
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,15.29,8.14
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,417.7,363.36
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,770.75,633.55
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,713.55,584.9
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,656.43,542.44
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,594.33,495.23
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,533.21,447.47
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,460.88,389.98
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,392.5,333.51
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,313.49,266.17
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,242.21,203.13
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,165.64,134.3
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,94.2,65.8
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,31.79,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,10.74,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,25.06,9.3
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,69.14,51.82
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,111.55,90.34
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,148.47,124.36
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,187.44,159.82
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,226.93,194.95
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,268.67,231.38
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,424.21,363.86
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,577.22,488.57
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,701.71,585.25
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,829.9,678.94
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,870.06,704.07
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,916.8,734.34
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,958.18,760.15
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,996.99,783.79
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,1026.34,801.4
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,1052.33,816.63
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,1072.19,826.88
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,1088.35,834.72
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,1096.03,838.53
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,1099.79,840.0
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,1096.64,835.57
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,1089.57,828.84
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,1075.93,819.5
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,1058.53,807.9
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,1033.1,791.11
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,1004.31,772.24
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,969.91,750.19
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,932.64,726.13
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,886.24,695.05
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,846.77,668.68
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,550.04,449.41
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,238.87,197.46
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,460.3,384.7
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,603.9,496.21
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,532.14,439.11
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,466.12,386.53
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,385.56,319.63
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,311.68,255.44
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,226.43,179.72
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,153.73,108.29
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,53.64,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,40.21,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,116.96,67.55
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,194.81,152.56
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,284.53,233.11
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,357.4,299.48
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,437.2,369.78
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,506.41,428.74
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,583.01,491.36
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,647.4,541.42
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,712.52,589.11
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,773.52,631.52
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,825.86,666.52
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,873.97,697.82
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,920.08,727.15
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,959.64,751.48
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,996.43,773.68
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,1025.77,792.07
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,1051.74,808.27
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,1070.79,818.47
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,1086.08,826.34
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,1094.23,831.18
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,1098.47,833.72
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,1093.01,830.11
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,1083.67,824.27
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,1070.62,816.19
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,1053.84,805.83
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,1027.4,789.14
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,997.76,770.43
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,963.15,747.55
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,936.13,729.93
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,888.76,698.7
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,839.55,665.97
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,784.79,628.06
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,729.0,588.83
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,663.36,540.71
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,602.05,493.05
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,531.3,438.29
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,463.24,383.42
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,382.67,316.46
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,308.66,252.27
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,224.62,178.09
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,152.74,109.12
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,66.55,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,45.09,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,129.82,80.79
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,203.52,160.66
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,288.05,237.63
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,360.74,303.39
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,440.03,372.4
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,508.68,430.53
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,580.21,488.83
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,644.04,537.45
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,704.51,581.06
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,760.21,618.65
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,814.88,654.4
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,863.51,686.05
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,910.25,715.8
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,949.43,739.49
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,985.85,761.1
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,1014.62,778.8
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,1040.11,794.42
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,1058.23,803.85
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,1072.69,811.07
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,1080.72,815.75
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,1084.94,818.22
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,1075.33,810.51
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,1076.0,809.89
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,1062.58,800.41
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,1045.5,788.94
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,1019.59,773.02
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,1002.42,763.05
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,966.44,740.45
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,927.66,716.09
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,882.1,686.86
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,834.57,655.91
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,780.1,619.85
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,724.63,582.37
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,660.89,536.35
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,601.49,490.97
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,530.92,437.07
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,462.95,382.91
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,385.2,318.41
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,313.31,256.08
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,230.45,182.9
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,159.18,115.25
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,69.75,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,40.4,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,118.99,78.11
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,187.6,149.26
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,267.49,221.93
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,337.96,285.68
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,415.08,352.98
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,483.36,410.73
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,555.05,469.07
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,616.79,517.07
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,679.46,564.11
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,732.68,601.68
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,790.14,641.54
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,837.69,673.37
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,883.47,703.57
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,924.01,729.71
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,962.12,753.98
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,990.92,773.07
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,1016.52,790.16
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,1036.61,802.18
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,1039.58,802.8
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,1047.84,808.83
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,1052.44,812.49
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,1050.62,810.59
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,1045.12,806.43
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,1031.42,798.35
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,1027.16,796.93
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,1003.12,780.54
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,975.8,762.15
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,942.46,740.33
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,906.32,716.49
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,862.41,686.93
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,816.42,655.57
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,763.88,619.23
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,710.28,581.49
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,649.74,536.45
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,592.65,491.61
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,524.24,436.95
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,458.26,382.3
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,383.97,318.85
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,314.9,257.52
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,233.29,184.84
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,162.98,118.43
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,71.48,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,14.11,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,33.98,20.03
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,74.89,57.74
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,113.77,92.68
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,150.54,125.7
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,189.46,159.96
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,228.16,193.04
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,269.6,227.59
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,353.53,296.96
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,430.45,358.7
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,429.49,355.01
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,404.87,333.15
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,392.71,321.71
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,376.98,307.23
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,416.15,337.46
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,456.21,367.52
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,476.65,382.31
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,496.84,396.94
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,486.59,387.34
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,475.3,377.27
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,375.18,299.55
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,299.15,239.02
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,465.92,371.91
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,631.69,495.65
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,462.32,366.54
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,296.49,236.37
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,295.95,237.24
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,295.29,237.25
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,294.49,237.24
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,293.37,237.0
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,374.94,304.48
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,430.09,349.79
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,394.73,322.26
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,359.66,295.14
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,318.8,262.41
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,280.55,231.28
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,240.69,198.93
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,202.39,167.1
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,163.8,134.24
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,127.05,102.24
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,86.97,67.15
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,44.35,29.81
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,19.71,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,4.33,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,8.35,0.92
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,15.6,7.77
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,22.87,14.36
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,30.94,21.57
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,39.02,28.69
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,46.74,35.37
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,54.49,41.95
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,87.62,70.23
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,122.23,99.15
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,322.74,268.47
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,531.46,432.06
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,490.29,395.05
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,420.57,338.23
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,303.69,245.26
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,186.61,149.05
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,275.75,221.27
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,350.05,279.17
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,399.41,317.26
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,473.59,373.36
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,365.81,289.33
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,258.58,204.4
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,236.84,187.18
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,215.38,169.83
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,132.62,103.53
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,56.99,41.63
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,46.91,33.33
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,36.85,25.0
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,79.15,60.08
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,126.16,98.83
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,316.37,256.66
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,487.42,391.76
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,335.9,271.83
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,197.44,159.07
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,175.44,141.65
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,142.61,114.77
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,120.74,96.85
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,99.58,79.2
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,78.13,60.9
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,57.48,43.13
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,40.2,28.07
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,22.68,12.64
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,11.05,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
