Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,15.25,6.55
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,28.89,19.15
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,43.19,31.94
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,58.41,45.38
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,73.66,58.61
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,88.98,71.64
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,104.39,84.52
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,112.22,90.92
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,120.25,97.43
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,82.81,65.37
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,49.89,37.16
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,55.71,42.05
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,61.55,46.89
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,51.89,38.54
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,42.25,30.26
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,48.84,35.78
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,55.44,41.28
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,76.21,58.51
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,98.3,76.63
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,99.14,77.25
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,99.98,77.92
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,60.9,45.52
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,23.8,14.46
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,55.07,40.78
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,87.4,67.72
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,97.53,76.14
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,107.9,84.8
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,84.99,66.02
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,63.11,47.95
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,43.74,31.69
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,24.48,15.35
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,16.03,8.18
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,7.62,0.95
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,6.85,0.3
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,6.08,0.0
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,4.94,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,3.79,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.03,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.51,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.75,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.38,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,1.89,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,3.78,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,7.2,0.62
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,10.62,3.76
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,14.06,6.9
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,17.5,10.0
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,21.34,13.39
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,25.18,16.73
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,66.33,52.87
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,112.47,92.65
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,207.67,174.71
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,298.64,250.75
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,194.9,162.76
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,86.77,69.48
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,84.14,67.16
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,81.59,64.75
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,151.69,124.27
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,226.59,186.08
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,204.32,166.8
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,182.38,148.24
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,144.32,116.66
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,107.59,85.93
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,92.8,73.45
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,78.28,61.14
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,80.74,63.29
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,83.22,65.43
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,78.26,61.3
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,73.33,57.21
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,87.48,69.31
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,102.1,81.77
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,100.61,80.64
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,99.18,79.63
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,63.04,49.07
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,29.82,20.5
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,26.73,17.89
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,23.65,15.24
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,226.6,193.55
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,380.97,318.14
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,309.91,256.33
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,245.65,200.53
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,175.64,139.55
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,109.14,80.96
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,49.02,17.96
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,26.31,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,65.63,45.33
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,94.02,71.82
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,130.63,104.22
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,166.84,136.1
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,204.94,168.93
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,239.37,197.54
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,274.6,226.01
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,202.72,165.42
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,101.27,79.17
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,113.61,89.08
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,126.07,98.87
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,122.72,95.88
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,119.62,93.14
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,122.4,95.04
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,125.25,97.0
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,94.1,71.61
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,64.76,47.65
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,293.16,233.62
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,515.07,404.09
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,271.38,215.22
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,30.75,19.63
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,139.34,108.45
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,261.08,204.67
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,305.53,239.31
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,326.25,255.71
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,158.99,124.24
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,12.25,4.45
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,124.39,97.06
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,250.79,198.91
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,548.76,439.86
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,768.93,607.52
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,718.74,571.67
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,667.73,535.45
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,625.91,505.52
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,580.76,471.82
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,513.32,418.62
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,448.24,365.59
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,380.09,308.25
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,315.75,252.01
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,236.47,182.84
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,167.8,121.48
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,75.91,33.27
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,12.21,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,25.72,15.96
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,45.32,33.84
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,65.25,51.84
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,86.32,70.67
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,116.45,97.18
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,347.96,298.78
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,592.69,501.32
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,424.29,360.78
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,165.69,137.95
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,403.4,342.66
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,637.57,531.74
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,646.0,534.57
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,648.51,534.15
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,582.29,479.56
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,506.52,417.0
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,425.17,350.16
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,317.08,260.52
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,259.54,212.88
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,185.68,151.16
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,443.74,366.31
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,689.61,558.27
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,722.1,582.58
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,752.53,606.73
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,548.67,446.95
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,301.52,246.17
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,433.89,357.01
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,538.79,442.15
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,453.49,373.05
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,351.51,290.35
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,405.9,336.94
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,435.43,362.66
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,373.34,312.39
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,314.64,264.41
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,311.1,262.95
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,303.76,257.66
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,265.43,225.49
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,228.37,193.75
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,190.36,160.42
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,162.07,134.56
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,121.5,97.66
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,83.78,62.84
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,38.93,18.08
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,25.71,5.04
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,56.87,41.41
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,90.15,72.27
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,126.07,105.2
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,159.79,136.16
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,195.5,168.35
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,336.05,290.79
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,481.94,413.54
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,467.31,399.45
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,431.31,368.02
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,421.61,357.59
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,387.48,326.95
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,675.29,564.13
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,943.98,761.13
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,837.89,678.42
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,664.4,542.41
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,892.67,718.23
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,1073.98,842.42
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,1092.5,851.25
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,1107.14,859.66
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,1114.75,864.32
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,1118.29,866.49
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,974.08,765.87
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,790.01,629.84
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,953.74,754.68
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,1072.68,835.93
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,909.65,721.5
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,718.26,579.37
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,855.41,689.01
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,946.65,755.11
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,901.5,723.18
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,854.14,690.89
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,808.83,660.39
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,753.45,621.76
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,689.86,574.3
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,626.42,524.3
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,557.09,468.01
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,489.57,411.3
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,414.6,346.54
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,342.47,282.1
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,261.77,209.58
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,191.05,144.26
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,106.93,59.89
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,31.9,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,65.65,26.69
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,149.39,112.19
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,216.03,174.09
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,293.13,244.35
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,363.21,307.29
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,439.13,373.02
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,507.09,429.3
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,577.95,485.65
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,641.08,534.72
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,704.95,582.83
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,761.97,623.59
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,813.24,658.61
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,861.69,691.69
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,908.21,722.94
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,947.44,747.4
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,983.91,769.74
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,1012.5,787.9
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,1037.76,803.9
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,1057.32,814.66
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,1073.24,823.13
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,1080.46,827.43
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,1083.83,829.46
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,1073.93,821.41
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,1074.67,820.81
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,1061.34,811.49
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,1044.29,800.04
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,1020.88,785.32
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,993.97,768.35
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,959.3,745.35
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,921.76,720.39
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,888.72,699.2
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,842.82,668.64
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,789.38,631.18
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,734.66,592.38
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,674.36,547.91
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,613.79,501.09
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,544.77,447.47
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,477.65,393.33
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,405.31,332.55
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,339.14,274.48
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,259.93,205.18
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,190.5,142.42
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,109.92,63.96
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,36.18,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,76.07,36.55
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,172.03,127.96
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,240.11,190.41
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,318.33,260.12
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,388.83,322.26
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,464.64,386.29
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,529.45,438.36
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,598.83,491.55
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,661.19,537.62
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,723.8,581.78
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,779.58,618.83
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,834.2,654.31
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,881.54,684.6
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,916.46,706.05
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,954.42,730.29
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,989.45,752.37
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,1017.76,770.57
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,1042.68,786.67
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,1059.72,796.25
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,1072.98,803.55
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,1080.72,808.93
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,1084.6,812.03
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,1089.67,814.61
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,1090.49,814.56
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,1076.78,806.03
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,1059.22,795.28
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,1033.37,779.2
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,1004.14,760.98
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,969.8,738.7
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,932.46,714.37
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,885.91,684.16
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,846.15,658.43
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,792.46,622.62
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,737.49,585.4
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,673.28,539.9
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,609.53,492.4
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,541.01,439.26
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,476.79,387.49
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,401.77,325.3
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,331.81,265.06
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,252.87,196.49
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,183.72,134.9
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,106.31,62.76
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,33.81,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,16.65,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,77.03,43.86
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,145.87,107.85
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,214.72,168.66
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,295.89,239.74
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,364.77,300.08
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,439.42,363.23
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,511.1,421.41
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,584.15,478.6
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,646.76,526.07
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,709.82,572.31
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,767.71,611.68
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,824.9,649.67
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,872.3,681.22
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,917.55,710.95
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,946.15,727.6
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,982.39,749.51
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,1010.03,766.78
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,1034.28,781.89
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,1053.75,792.44
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,1069.59,800.7
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,1077.22,804.57
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,1080.96,806.13
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,1080.87,806.09
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,1076.76,803.66
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,1063.59,794.12
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,1046.59,782.32
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,1024.07,767.78
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,997.9,750.98
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,964.32,728.63
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,927.66,704.3
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,886.42,677.45
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,842.5,648.62
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,790.55,613.86
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,737.08,577.59
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,684.45,540.07
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,624.57,494.97
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,556.66,444.18
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,490.21,392.41
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,417.44,333.46
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,348.61,275.15
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,270.22,207.53
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,200.6,145.71
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,122.65,75.41
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,46.83,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,12.59,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,89.69,54.68
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,181.88,134.81
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,247.71,194.58
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,322.3,260.5
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,390.27,319.02
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,461.29,377.34
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,523.76,426.2
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,587.21,473.37
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,647.07,517.18
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,706.99,559.24
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,757.46,591.4
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,805.92,621.53
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,851.85,651.32
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,895.67,679.37
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,928.86,700.11
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,958.68,718.66
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,985.68,735.37
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,1009.4,749.96
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,863.04,651.74
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,685.28,523.02
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,651.82,499.63
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,592.45,456.47
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,453.42,352.77
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,268.4,209.75
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,687.25,537.05
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,1001.36,754.64
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,973.31,733.7
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,942.29,714.5
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,907.15,692.73
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,869.42,669.04
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,832.09,644.64
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,786.7,614.29
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,675.84,534.28
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,564.43,450.75
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,308.99,251.54
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,70.01,53.17
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,60.69,45.84
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,51.44,38.2
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,42.11,30.38
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,32.86,22.48
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,24.02,14.81
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,15.21,7.1
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,8.73,1.08
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.36,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.18,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,33.01,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,104.42,66.75
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,180.49,136.65
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,250.44,200.94
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,330.77,273.73
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,400.89,337.36
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,475.92,403.1
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,381.95,325.94
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,220.81,187.45
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,225.95,191.62
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,229.18,193.42
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,231.58,194.35
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,233.17,194.54
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,600.91,503.07
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,937.05,753.13
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,976.62,774.35
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,1013.34,796.48
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,1041.86,814.17
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,1066.82,829.45
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,1086.38,840.29
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,1102.09,848.67
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,1108.88,852.75
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,1111.59,854.37
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,951.37,744.7
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,732.0,582.6
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,934.3,737.65
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,1070.05,829.94
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,1045.61,812.38
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,1017.5,794.33
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,982.71,771.05
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,944.78,745.59
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,899.13,714.54
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,851.28,681.7
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,798.12,645.77
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,750.22,613.15
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,686.12,565.49
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,622.34,515.85
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,553.0,461.07
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,485.39,405.56
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,411.37,342.05
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,343.37,281.35
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,264.93,210.93
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,195.78,147.53
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,116.65,76.56
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,50.75,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,6.29,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,3.93,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,7.6,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,27.2,16.33
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,47.7,35.75
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,72.41,58.34
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,98.49,82.1
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,125.23,106.01
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,153.31,130.65
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,363.99,312.39
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,585.17,492.16
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,645.87,536.63
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,703.49,578.77
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,663.38,543.46
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,594.31,486.57
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,573.98,469.58
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,566.32,461.17
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,608.65,492.27
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,651.18,522.45
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,695.93,554.8
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,762.24,601.47
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,763.68,599.83
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,742.03,583.2
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,727.62,571.47
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,711.22,558.28
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,525.67,419.48
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,341.07,274.98
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,305.5,248.41
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,249.22,203.68
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,244.95,200.69
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,240.67,197.39
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,191.91,157.36
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,144.82,118.3
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,125.73,102.68
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,106.96,87.03
