Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,85.93,69.43
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,65.37,51.97
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,61.86,49.12
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,58.36,46.21
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,50.99,39.92
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,43.65,33.56
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,35.93,26.76
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,28.24,19.84
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,20.95,13.15
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,13.68,6.43
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,7.96,0.97
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.27,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.18,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,10.73,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,33.23,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,89.49,60.79
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,154.99,119.13
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,219.6,177.42
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,298.59,247.8
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,365.92,307.46
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,438.47,369.59
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,506.98,426.51
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,578.82,484.16
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,640.16,531.34
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,701.99,577.37
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,758.38,618.13
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,809.38,652.88
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,855.74,682.66
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,900.02,710.39
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,768.41,611.32
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,600.64,480.26
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,489.79,394.54
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,372.74,300.78
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,612.6,491.11
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,835.06,653.59
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,784.25,611.77
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,710.99,557.11
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,748.85,586.22
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,807.46,627.84
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,928.54,716.01
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,1023.64,779.13
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,909.61,701.48
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,780.12,610.74
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,851.17,667.0
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,895.26,699.36
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,570.2,460.47
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,205.32,166.59
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,329.98,273.03
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,426.41,351.46
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,519.64,427.17
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,582.06,476.17
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,514.52,421.63
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,449.23,368.39
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,377.72,308.69
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,310.82,250.84
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,236.48,186.31
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,171.32,128.64
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,101.36,67.67
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,43.63,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,14.05,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,10.53,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,29.6,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,85.1,59.31
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,145.67,112.68
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,205.6,165.92
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,274.42,226.01
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,338.05,280.71
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,407.33,338.01
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,472.75,390.09
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,548.38,447.72
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,608.93,492.85
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,670.3,537.38
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,726.29,576.86
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,782.0,615.2
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,828.46,645.2
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,873.2,673.73
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,911.34,697.48
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,946.97,719.45
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,974.92,737.57
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,999.77,753.83
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,1016.11,763.26
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,1028.92,770.62
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,889.08,676.68
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,731.28,564.63
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,734.03,569.43
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,734.93,571.05
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,650.73,508.53
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,544.76,429.68
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,619.77,488.85
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,667.15,525.6
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,660.35,521.75
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,669.7,529.77
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,581.12,464.32
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,515.02,414.76
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,413.43,336.68
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,335.82,275.3
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,288.9,237.91
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,231.9,191.58
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,200.95,166.43
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,171.42,141.89
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,140.65,115.64
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,111.23,90.13
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,81.98,64.67
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,54.51,40.53
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,31.67,20.03
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,9.9,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.11,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,15.88,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,51.21,6.11
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,110.24,75.31
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,181.58,137.92
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,248.01,198.16
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,323.64,265.7
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,391.58,325.61
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,464.19,387.32
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,530.02,440.94
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,597.75,494.03
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,655.7,537.82
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,716.71,582.27
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,664.83,538.21
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,565.12,458.43
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,626.28,504.4
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,669.97,535.45
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,701.26,555.92
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,731.1,575.1
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,702.28,551.56
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,690.67,540.56
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,727.32,565.61
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,784.63,603.41
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,939.94,712.48
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,1074.05,795.29
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,958.53,715.06
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,821.27,618.82
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,709.59,541.29
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,622.59,477.93
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,649.59,499.86
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,672.67,517.37
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,814.41,620.78
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,906.18,682.09
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,861.28,652.0
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,814.28,622.35
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,760.99,588.96
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,706.54,553.18
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,648.86,512.04
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,588.11,467.39
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,521.01,416.66
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,455.93,365.59
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,385.71,308.89
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,319.53,253.12
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,245.65,190.14
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,180.55,133.27
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,110.99,73.86
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,53.07,6.0
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,16.38,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,14.45,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,44.65,11.67
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,99.12,69.32
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,164.52,126.43
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,226.42,182.09
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,297.36,244.95
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,366.69,305.45
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,437.74,365.59
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,476.12,397.19
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,512.18,425.79
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,568.21,468.94
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,624.9,511.09
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,650.6,527.92
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,662.85,534.63
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,780.12,621.44
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,894.1,699.65
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,805.52,631.81
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,690.77,543.3
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,776.0,605.77
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,841.72,651.78
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,855.81,659.18
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,867.21,665.25
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,845.61,648.39
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,820.85,629.72
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,813.03,624.37
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,802.86,617.3
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,829.25,637.0
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,851.06,652.98
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,908.38,693.83
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,948.85,720.87
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,912.87,695.8
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,874.37,669.86
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,828.03,638.99
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,780.09,606.77
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,708.21,556.62
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,636.91,505.76
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,597.47,476.51
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,556.41,444.9
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,489.94,393.5
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,425.95,342.58
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,356.91,286.07
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,289.07,228.87
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,219.15,169.29
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,158.43,116.76
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,96.19,64.22
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,43.67,8.44
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,14.06,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,14.98,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,46.47,16.72
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,98.66,67.95
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,161.77,121.6
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,225.31,176.41
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,303.7,242.67
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,368.54,297.19
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,438.05,353.51
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,505.55,405.49
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,576.41,457.81
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,635.44,499.82
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,694.73,540.62
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,746.75,575.42
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,801.68,610.37
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,847.44,637.23
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,891.09,662.15
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,929.24,683.96
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,964.71,703.84
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,992.75,716.7
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,1017.43,727.26
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,1022.96,727.15
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,1038.5,733.56
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,1045.46,738.52
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,1048.65,741.49
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,1047.38,743.17
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,1042.26,742.62
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,1028.54,735.75
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,1011.17,726.78
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,986.38,714.19
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,958.28,699.36
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,935.88,686.34
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,898.71,663.63
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,853.0,635.97
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,805.32,606.56
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,752.85,572.59
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,699.18,536.46
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,637.66,493.4
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,579.22,451.17
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,512.71,402.35
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,448.22,353.06
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,375.89,295.16
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,308.76,239.46
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,236.88,179.32
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,173.61,125.23
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,106.69,69.62
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,50.6,13.6
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,15.97,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,17.49,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,55.27,23.39
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,109.65,74.1
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,179.11,132.69
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,244.07,189.24
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,318.39,252.93
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,384.71,309.29
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,455.47,367.38
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,521.64,419.35
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,590.48,471.46
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,647.8,514.16
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,707.36,557.27
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,762.24,593.9
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,816.18,628.39
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,814.74,625.93
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,798.69,613.87
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,830.92,634.76
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,860.31,652.95
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,853.36,645.97
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,836.42,632.69
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,817.49,617.22
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,794.29,598.84
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,804.12,605.87
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,811.64,611.1
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,814.81,613.99
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,815.46,615.29
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,852.31,642.95
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,891.76,671.64
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,854.55,644.82
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,808.85,612.98
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,756.73,577.77
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,704.56,542.0
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,763.84,587.85
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,795.18,610.97
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,710.41,552.01
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,625.8,491.09
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,598.08,471.22
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,565.74,446.62
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,499.64,395.65
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,435.72,345.01
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,365.27,287.89
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,299.73,232.99
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,229.37,173.44
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,167.55,120.4
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,100.99,65.53
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,48.97,15.91
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,15.49,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,9.05,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,17.85,6.52
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,44.23,29.91
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,77.91,58.38
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,108.68,85.0
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,141.4,112.99
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,173.5,140.01
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,207.41,168.01
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,208.82,168.8
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,217.4,174.99
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,185.9,148.68
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,141.21,111.33
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,307.57,246.84
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,460.2,365.05
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,481.87,379.04
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,502.33,392.71
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,604.42,468.43
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,690.71,530.52
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,598.86,460.15
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,477.75,367.95
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,556.31,427.71
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,659.11,501.87
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,584.88,446.74
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,532.49,407.42
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,639.24,487.99
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,720.35,548.05
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,729.7,555.32
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,756.45,574.93
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,797.62,606.91
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,838.42,638.03
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,732.94,561.64
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,621.0,480.07
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,597.6,464.69
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,588.85,458.92
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,620.93,486.64
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,645.22,507.36
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,545.77,431.39
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,448.83,356.65
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,427.94,340.85
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,401.52,319.05
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,337.4,266.19
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,277.22,215.3
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,210.23,158.93
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,152.04,109.56
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,93.93,61.72
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,45.55,17.06
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,14.68,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,18.07,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,56.69,28.97
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,105.36,70.92
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,166.64,122.03
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,228.82,175.54
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,295.86,232.36
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,240.58,192.45
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,153.03,122.07
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,235.76,189.64
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,317.35,254.13
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,326.15,259.09
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,331.19,261.14
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,398.93,312.53
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,488.76,377.9
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,487.79,375.61
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,502.53,385.21
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,399.93,307.56
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,251.35,193.49
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,233.96,180.53
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,216.53,166.82
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,220.68,169.74
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,224.84,172.57
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,356.87,273.83
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,496.19,375.27
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,448.59,339.34
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,424.23,321.27
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,492.59,371.9
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,535.97,403.4
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,497.92,375.79
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,460.26,348.89
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,454.2,346.38
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,446.89,342.7
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,408.26,314.6
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,370.5,286.99
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,444.62,346.33
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,489.45,381.99
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,474.63,370.6
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,441.23,345.7
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,386.84,304.39
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,334.83,263.88
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,279.78,219.41
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,228.3,176.75
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,167.33,126.3
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,120.49,86.82
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,73.2,48.25
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,33.97,13.52
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,12.26,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.57,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,7.96,1.04
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,12.91,5.43
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,18.64,10.44
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,24.39,15.41
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,30.16,20.31
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,35.94,25.14
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,167.32,135.7
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,305.04,246.11
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,342.39,274.19
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,380.39,302.76
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,427.63,337.77
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,494.17,385.9
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,456.09,355.05
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,430.45,333.79
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,450.19,347.29
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,469.44,359.89
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,480.7,366.75
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,491.4,373.27
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,424.59,323.22
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,378.92,288.45
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,532.15,402.95
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,685.65,510.39
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,660.08,489.55
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,610.44,454.66
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,560.48,419.57
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,510.79,384.14
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,424.43,322.2
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,361.72,276.13
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,316.73,243.05
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,272.97,210.23
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,280.37,216.92
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,286.83,222.57
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,375.04,292.4
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,450.16,349.52
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,418.17,325.38
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,384.35,300.23
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,332.6,260.77
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,284.98,223.77
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,238.0,186.5
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,193.64,150.34
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,139.84,106.17
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,98.28,71.59
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,60.32,40.33
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,27.34,11.26
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,11.08,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,9.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,18.38,8.49
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,36.9,24.91
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,56.31,41.69
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,81.99,63.55
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,105.76,83.54
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,129.98,103.58
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,155.26,124.15
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,128.1,101.35
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,107.39,83.67
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,115.95,90.43
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,124.59,97.13
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,134.44,104.83
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,144.48,112.66
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,124.65,96.43
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,105.25,80.62
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,119.08,91.51
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,133.08,102.36
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,131.83,101.23
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,130.6,100.17
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,216.52,168.32
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,330.54,255.59
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,218.56,169.11
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,134.2,102.76
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,201.56,156.47
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,271.43,210.7
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,258.27,200.33
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,245.2,190.36
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,129.99,99.99
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,24.6,14.6
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,91.84,69.73
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,164.19,127.86
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,259.03,203.78
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,339.39,266.28
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,439.6,344.97
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,508.02,397.36
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,366.62,288.87
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,230.51,182.15
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,332.86,265.02
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,402.75,316.68
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,337.2,262.33
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,272.03,208.2
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,207.43,154.63
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,151.21,107.51
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,95.52,62.16
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,50.06,23.27
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,15.87,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
