Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,27.11,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,74.74,41.75
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,127.59,85.03
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,193.7,139.83
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,254.95,192.18
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,323.18,249.04
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,214.69,169.3
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,50.61,36.7
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,89.47,68.87
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,130.38,101.65
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,142.83,111.24
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,155.51,121.05
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,177.28,137.81
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,199.61,154.78
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,205.68,159.11
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,211.71,163.48
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,223.56,172.1
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,235.51,180.73
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,341.52,261.59
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,432.13,328.17
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,517.09,389.81
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,580.48,435.28
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,619.04,462.7
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,679.88,504.91
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,683.1,506.84
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,684.73,508.34
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,842.12,621.44
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,968.49,704.25
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,938.87,684.3
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,906.45,664.55
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,871.38,643.48
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,833.82,620.62
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,794.4,595.83
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,747.7,565.51
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,576.3,442.68
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,416.65,323.95
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,344.21,270.11
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,290.17,228.49
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,253.81,200.55
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,218.79,172.98
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,181.09,142.8
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,145.58,113.78
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,110.6,84.78
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,78.31,57.7
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,45.26,30.34
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,19.39,8.22
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,9.83,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,29.79,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,82.22,47.16
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,136.23,91.94
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,203.08,148.62
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,267.02,204.29
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,338.52,265.1
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,402.32,319.01
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,470.04,374.11
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,533.65,424.2
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,598.9,473.77
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,656.89,515.94
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,714.4,556.35
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,760.29,585.98
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,811.2,618.26
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,854.38,643.99
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,895.08,667.62
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,930.74,688.25
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,963.36,706.73
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,989.45,720.66
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,1012.0,732.23
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,921.97,672.67
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,787.39,577.82
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,936.6,682.42
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,1046.55,748.74
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,1041.44,744.09
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,1032.42,738.83
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,1017.53,729.11
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,998.9,717.27
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,972.54,700.32
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,942.89,681.44
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,909.08,662.49
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,872.38,641.5
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,827.54,613.67
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,788.71,589.62
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,736.39,555.36
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,682.81,518.61
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,622.78,475.8
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,563.1,432.08
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,499.45,384.49
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,438.29,337.11
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,369.54,282.76
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,305.13,229.98
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,236.8,173.73
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,176.09,122.63
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,112.64,71.24
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,62.66,30.46
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,18.29,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,23.83,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,63.76,39.01
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,110.67,77.02
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,168.56,125.12
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,223.1,172.03
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,283.57,223.18
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,342.21,271.72
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,405.23,322.24
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,462.28,367.05
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,527.66,416.68
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,583.31,457.51
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,639.53,497.69
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,691.68,533.04
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,743.57,567.24
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,787.32,595.95
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,829.4,622.74
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,865.99,645.19
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,900.31,666.01
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,927.15,681.22
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,951.03,694.51
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,970.41,705.52
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,976.91,708.38
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,984.43,712.93
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,988.43,715.37
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,999.66,722.59
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,1006.14,726.84
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,993.57,719.15
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,977.39,709.47
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,908.45,666.16
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,829.37,613.97
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,800.7,596.98
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,769.26,577.39
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,717.2,541.66
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,658.25,500.86
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,662.43,506.38
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,647.91,497.79
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,572.98,443.17
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,501.96,390.53
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,442.18,345.56
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,380.02,297.36
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,356.97,276.71
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,319.57,242.45
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,248.85,183.19
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,185.84,129.6
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,119.02,75.5
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,66.64,33.43
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,19.41,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,32.43,3.41
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,89.37,52.53
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,144.65,98.09
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,212.39,155.61
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,275.56,210.47
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,344.87,268.56
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,409.37,321.29
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,477.58,374.55
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,540.2,421.3
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,603.67,466.55
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,661.88,508.73
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,719.64,549.48
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,771.56,584.02
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,813.59,610.76
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,857.3,639.68
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,898.57,666.79
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,934.05,689.64
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,966.43,710.45
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,991.7,725.45
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,1013.44,738.3
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,1027.68,746.93
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,1038.09,753.3
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,1044.07,757.6
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,1046.16,759.64
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,1041.28,757.45
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,1032.53,753.0
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,1017.11,743.67
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,998.01,732.14
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,971.74,716.78
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,942.24,699.29
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,907.12,676.75
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,869.18,652.29
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,834.42,630.45
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,787.84,600.24
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,736.17,566.23
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,683.23,529.07
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,547.49,427.81
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,418.48,329.52
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,358.07,283.72
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,312.05,247.2
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,263.06,207.29
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,216.21,168.04
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,168.05,127.5
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,124.06,89.86
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,79.35,53.02
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,42.7,22.84
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,15.17,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,33.32,7.48
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,89.96,54.27
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,145.57,100.15
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,213.42,158.07
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,277.55,214.07
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,348.66,274.61
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,414.12,328.82
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,481.96,382.6
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,544.44,430.02
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,607.76,475.98
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,666.58,518.67
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,724.93,559.72
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,776.92,594.15
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,827.27,625.95
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,862.52,648.41
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,903.78,674.95
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,939.83,696.54
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,972.92,716.12
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,998.75,731.39
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,1021.02,744.52
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,1037.13,752.45
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,1049.43,758.15
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,1054.4,761.93
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,1055.42,763.49
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,1051.89,762.38
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,1044.39,758.96
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,1029.14,748.88
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,1010.11,736.63
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,985.94,722.2
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,958.24,705.57
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,923.66,683.6
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,886.08,659.68
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,843.06,632.04
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,797.62,602.59
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,746.37,568.85
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,699.57,536.21
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,640.24,493.47
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,580.58,449.36
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,515.6,400.64
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,451.94,351.07
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,383.34,295.89
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,318.71,241.92
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,248.53,182.86
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,185.62,128.89
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,119.52,75.12
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,67.59,34.38
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,21.9,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,16.52,4.21
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,35.07,23.09
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,66.71,49.82
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,107.26,84.57
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,146.81,117.86
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,201.74,164.62
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,122.83,100.09
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,34.41,24.34
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,21.76,13.32
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,9.15,2.31
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,69.64,54.28
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,134.7,108.63
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,103.85,82.31
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,74.11,57.13
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,55.85,41.7
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,37.7,26.34
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,94.61,74.06
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,154.82,123.43
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,121.09,95.44
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,88.07,68.11
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,105.36,82.43
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,122.87,96.75
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,87.51,67.58
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,53.33,39.21
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,64.6,48.66
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,76.04,58.17
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,67.68,51.24
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,59.49,44.46
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,48.99,35.73
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,38.51,26.97
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,38.49,27.06
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,38.46,27.15
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,44.61,32.44
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,50.76,37.74
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,47.25,34.85
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,43.74,31.96
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,41.79,30.39
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,39.83,28.82
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,34.8,24.63
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,29.79,20.41
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,25.17,16.47
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,20.56,12.48
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,15.59,8.09
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,10.62,3.67
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,7.2,0.56
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,3.78,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,1.89,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.02,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,6.06,0.0
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,10.24,3.45
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,14.44,7.31
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,19.03,11.46
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,23.63,15.55
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,51.38,40.12
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,80.34,65.28
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,125.88,104.39
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,173.92,144.79
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,151.27,124.91
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,127.88,104.53
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,159.85,131.19
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,192.83,158.12
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,138.69,112.57
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,86.26,68.21
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,145.75,118.34
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,207.74,169.22
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,204.82,166.34
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,201.89,163.76
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,177.99,143.82
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,154.34,124.13
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,171.15,138.01
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,188.08,151.81
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,138.19,110.73
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,89.74,70.44
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,129.59,103.95
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,170.37,137.63
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,136.08,109.25
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,102.6,81.46
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,201.67,164.39
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,295.92,240.42
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,222.56,180.94
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,169.68,137.9
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,189.12,155.16
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,220.19,181.63
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,128.71,105.36
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,55.28,42.66
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,49.07,37.51
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,42.88,32.22
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,36.32,26.53
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,29.77,20.79
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,23.24,15.02
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,16.73,9.18
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,11.39,4.29
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.02,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,8.67,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,41.32,18.72
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,91.5,58.51
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,147.61,105.77
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,213.2,163.28
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,278.05,221.54
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,350.86,286.01
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,416.48,343.43
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,485.43,401.71
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,551.11,455.59
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,620.29,510.4
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,679.27,555.26
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,737.68,598.3
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,792.22,636.68
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,837.03,665.96
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,881.09,695.58
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,922.55,723.05
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,957.94,744.75
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,990.13,764.12
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,1015.7,780.3
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,1037.6,794.1
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,1052.83,802.09
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,1064.13,807.61
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,1068.95,810.48
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,1069.74,810.91
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,1065.92,807.01
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,1058.04,800.65
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,1042.43,790.8
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,1022.98,778.59
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,998.14,762.85
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,969.64,744.69
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,933.95,721.01
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,895.23,695.21
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,851.35,666.2
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,804.95,635.1
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,753.01,600.22
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,705.34,565.72
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,645.06,519.81
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,584.49,472.44
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,518.77,419.87
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,454.35,366.59
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,384.84,307.6
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,319.03,249.94
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,249.62,189.08
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,187.28,133.71
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,121.74,78.55
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,69.46,37.29
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,21.91,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,11.02,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,41.88,20.19
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,98.29,61.81
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,153.92,108.14
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,220.75,165.91
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,285.48,222.88
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,357.27,284.41
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,422.27,340.03
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,489.56,395.67
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,553.62,446.23
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,618.97,495.91
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,677.11,539.46
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,734.49,581.26
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,779.79,612.61
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,829.77,645.93
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,873.38,674.96
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,914.36,702.03
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,949.22,724.17
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,980.87,744.11
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,1006.34,760.63
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,1028.15,774.85
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,1043.74,783.65
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,1055.42,790.04
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,1060.65,793.14
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,1061.85,793.83
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,1057.06,790.03
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,1048.28,783.81
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,1032.12,773.71
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,1012.14,761.25
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,986.68,745.82
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,957.73,728.04
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,922.28,704.71
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,883.84,679.3
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,838.87,649.66
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,791.8,618.24
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,745.99,587.56
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,691.2,548.22
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,630.44,502.6
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,569.81,455.73
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,505.36,404.59
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,442.29,352.88
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,373.7,294.87
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,308.64,238.29
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,240.82,179.67
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,179.97,126.5
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,116.77,74.26
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,66.43,35.46
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,21.13,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,9.39,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,42.17,21.48
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,89.5,57.71
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,141.01,100.26
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,202.93,153.47
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,268.32,210.17
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,338.35,269.92
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,401.96,324.01
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,468.94,379.12
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,532.91,429.41
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,598.93,479.46
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,657.34,522.64
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,712.17,561.97
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,765.15,598.16
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,816.96,631.63
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,861.0,659.68
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,902.64,685.81
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,938.65,707.9
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,971.71,727.91
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,997.63,743.93
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,1005.78,748.39
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,1022.02,757.65
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,1034.59,764.51
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,1039.52,767.41
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,1040.61,768.03
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,1038.29,767.24
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,1032.03,764.05
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,946.15,707.78
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,828.28,625.45
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,856.27,648.41
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,872.97,662.06
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,878.34,666.51
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,873.18,664.03
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,839.47,642.07
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,793.48,611.62
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,740.53,575.48
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,686.22,536.67
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,626.94,492.45
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,567.47,446.84
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,502.77,396.45
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,439.93,345.79
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,370.91,288.79
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,306.07,233.55
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,238.42,175.75
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,177.76,123.45
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,114.63,72.11
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,64.63,34.42
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,20.61,0.0
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
