Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,5.51,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,12.08,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,44.32,22.89
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,91.18,57.66
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,142.16,99.14
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,206.92,153.95
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,266.83,205.64
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,332.9,261.5
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,337.46,269.35
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,320.4,257.69
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,397.92,318.91
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,472.1,375.65
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,549.5,435.0
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,642.52,504.38
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,719.69,560.29
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,795.72,613.93
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,838.62,642.38
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,879.21,669.31
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,916.44,692.47
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,950.96,713.65
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,975.77,729.16
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,997.11,742.49
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,999.11,743.14
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,1011.87,751.23
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,1016.12,753.73
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,1016.63,754.0
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,1022.84,756.76
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,1010.25,747.25
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,993.64,736.37
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,973.47,723.27
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,944.69,705.02
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,912.94,684.82
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,877.16,663.08
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,838.8,639.35
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,793.1,609.02
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,750.4,579.37
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,698.25,543.02
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,645.29,505.19
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,586.73,461.2
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,528.81,416.61
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,465.57,367.37
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,404.46,318.31
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,341.92,266.28
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,282.56,215.54
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,218.08,161.04
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,158.18,110.41
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,102.12,65.34
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,57.9,32.31
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,19.99,0.67
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,9.14,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,28.4,15.82
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,54.39,37.1
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,84.62,62.08
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,118.7,90.62
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,154.25,120.37
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,193.41,152.87
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,193.72,154.13
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,177.56,140.97
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,254.37,202.34
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,329.31,260.69
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,264.92,208.97
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,168.24,131.02
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,202.36,157.86
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,252.49,196.21
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,143.51,110.45
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,53.99,38.42
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,373.83,293.12
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,684.58,514.82
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,446.36,340.5
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,155.42,117.77
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,423.31,326.29
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,689.92,515.97
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,741.33,551.22
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,811.03,599.99
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,706.86,526.47
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,600.89,451.09
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,488.86,370.41
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,358.17,273.28
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,399.23,305.92
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,457.58,349.87
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,519.92,398.17
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,592.69,452.46
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,510.17,391.37
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,417.15,322.49
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,358.12,278.82
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,289.33,226.68
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,370.41,291.61
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,421.01,330.18
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,330.83,259.88
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,262.04,205.94
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,212.08,165.98
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,173.87,134.71
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,135.02,102.76
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,99.31,73.06
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,65.86,45.66
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,37.1,22.53
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,16.13,1.41
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,7.87,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,14.99,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,43.18,24.87
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,91.34,60.02
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,140.61,100.35
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,199.39,150.39
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,256.38,200.12
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,319.42,254.3
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,384.35,308.75
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,447.99,360.47
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,506.75,406.74
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,566.89,452.4
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,622.24,492.88
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,677.51,531.93
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,525.14,413.98
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,303.53,238.87
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,319.71,251.98
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,335.78,263.63
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,368.51,287.7
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,401.85,311.73
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,412.99,319.28
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,423.89,326.8
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,470.53,360.76
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,538.94,409.01
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,653.71,490.88
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,746.36,554.18
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,682.25,507.0
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,596.46,446.46
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,602.1,451.7
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,626.32,468.38
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,546.58,412.03
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,488.47,370.74
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,472.72,360.96
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,456.14,350.05
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,367.73,284.82
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,299.95,233.89
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,222.67,174.69
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,141.03,110.21
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,130.07,102.02
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,119.33,93.63
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,78.69,60.64
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,39.8,28.33
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,33.63,23.27
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,27.47,18.08
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,21.71,13.15
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,15.97,8.15
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,11.0,3.75
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.27,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,3.78,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,5.68,0.0
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,7.59,0.98
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,9.88,2.98
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,12.17,4.95
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,13.33,5.93
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,14.49,6.89
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,47.94,35.53
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,82.13,64.21
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,99.93,78.77
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,117.96,93.4
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,114.19,89.85
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,110.49,86.46
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,146.45,115.7
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,183.36,145.13
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,164.03,129.23
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,144.79,113.62
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,205.23,162.04
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,267.57,210.46
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,236.25,185.16
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,205.2,160.53
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,194.02,151.85
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,182.84,143.06
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,188.37,147.57
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,193.86,152.0
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,132.72,103.3
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,73.65,55.37
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,129.92,101.61
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,187.88,148.3
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,145.36,114.04
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,103.99,80.58
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,78.14,59.57
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,53.12,38.97
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,62.76,47.26
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,72.47,55.62
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,56.87,42.67
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,41.39,29.72
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,49.08,36.4
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,56.81,43.1
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,49.06,36.61
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,41.33,30.06
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,33.24,23.16
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,25.17,16.15
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,17.89,9.68
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,10.63,3.21
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,5.3,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,7.87,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,18.25,3.3
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,53.24,27.33
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,104.84,63.43
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,105.83,75.46
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,65.25,50.42
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,81.96,64.43
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,99.05,78.39
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,187.24,150.37
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,276.42,222.01
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,435.58,348.08
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,609.14,480.88
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,662.4,520.46
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,719.16,562.35
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,771.51,598.31
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,822.28,631.36
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,865.88,659.76
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,906.85,686.14
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,942.43,708.68
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,974.73,728.97
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,1000.28,744.76
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,1022.14,758.22
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,1036.44,766.85
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,1046.74,773.07
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,1051.97,775.52
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,1053.16,775.54
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,1047.46,771.98
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,1037.77,766.05
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,1021.66,756.12
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,1001.71,743.83
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,976.27,728.03
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,947.33,709.95
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,911.92,686.95
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,873.48,661.88
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,829.67,633.47
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,783.42,603.07
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,731.83,567.65
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,683.97,533.13
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,625.0,489.04
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,565.55,443.36
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,501.7,393.17
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,438.93,342.17
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,372.0,286.56
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,308.03,231.68
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,240.08,173.47
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,179.01,120.87
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,116.99,70.84
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,66.32,34.18
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,18.18,4.09
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,9.05,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,20.93,7.31
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,58.73,31.98
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,111.99,70.26
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,167.98,116.83
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,233.13,173.52
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,294.92,228.59
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,361.16,286.3
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,424.94,340.75
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,491.12,395.19
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,550.91,442.79
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,611.43,489.19
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,668.46,530.98
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,724.72,570.68
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,775.01,604.73
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,823.42,635.44
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,866.23,662.36
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,895.86,680.03
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,929.65,699.99
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,960.33,717.64
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,984.51,731.42
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,1005.13,742.9
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,1020.63,749.74
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,1032.35,754.25
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,1036.89,755.72
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,1037.51,754.94
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,1033.67,750.15
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,1025.86,743.07
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,1010.46,732.81
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,991.31,720.42
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,966.06,705.39
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,937.25,688.17
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,902.29,665.93
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,864.36,641.77
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,821.42,615.08
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,776.02,586.44
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,731.06,555.25
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,677.39,517.14
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,618.65,475.15
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,559.48,431.42
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,495.97,383.13
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,433.59,333.9
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,366.91,279.45
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,303.48,225.89
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,236.83,170.03
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,176.51,118.95
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,115.51,70.19
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,65.81,34.65
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,18.37,5.22
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,9.83,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,20.84,8.88
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,59.12,32.98
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,112.1,70.76
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,166.83,115.86
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,230.51,170.51
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,293.11,225.21
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,361.16,283.26
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,424.31,336.83
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,489.46,390.27
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,550.6,438.16
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,612.23,484.67
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,668.19,525.54
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,723.21,564.39
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,772.52,597.94
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,819.72,628.07
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,852.71,648.87
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,891.55,673.63
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,922.93,692.59
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,950.91,709.3
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,973.42,723.0
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,992.36,734.47
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,1004.85,741.32
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,1013.52,745.87
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,1016.92,747.81
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,1016.49,747.48
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,1007.98,741.53
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,995.76,733.38
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,978.97,723.04
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,958.64,710.52
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,942.15,700.61
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,909.47,679.98
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,873.36,658.34
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,834.59,634.67
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,714.86,549.7
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,592.55,459.93
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,583.38,456.52
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,572.04,449.75
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,527.94,416.52
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,481.49,380.7
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,423.45,334.74
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,367.39,289.18
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,301.21,234.55
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,246.74,188.67
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,191.82,142.51
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,142.45,100.95
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,92.9,61.34
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,52.67,31.51
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,20.76,9.39
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,5.51,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,9.83,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,19.15,8.43
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,42.98,27.81
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,73.82,51.78
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,108.0,80.06
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,151.3,116.6
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,191.9,150.82
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,237.21,188.86
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,216.86,174.36
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,181.53,145.77
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,217.43,174.28
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,255.24,203.62
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,341.45,272.05
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,423.33,335.74
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,409.06,322.46
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,374.01,293.59
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,424.02,331.48
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,459.21,357.5
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,472.53,366.07
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,485.07,374.13
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,558.7,429.62
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,653.93,498.75
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,648.83,492.66
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,621.53,471.86
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,503.23,384.24
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,362.84,278.11
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,369.77,283.55
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,376.4,288.14
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,324.97,249.23
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,257.05,197.5
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,313.9,241.69
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,352.77,271.4
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,277.33,214.19
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,192.49,148.77
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,239.2,186.04
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,272.9,212.42
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,341.71,267.5
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,387.82,303.95
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,289.95,227.76
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,191.43,150.29
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,119.86,93.53
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,60.69,45.32
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,52.54,38.73
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,44.42,31.99
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,35.93,24.91
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,27.47,17.72
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,19.8,11.05
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,12.15,4.38
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,6.82,0.0
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.57,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.11,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,9.88,1.79
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,22.14,12.62
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,34.43,23.32
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,48.76,35.69
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,63.3,48.06
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,79.6,61.61
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,96.09,75.04
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,58.36,43.41
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,22.15,12.99
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,102.28,79.44
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,188.19,148.59
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,163.49,127.86
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,137.94,106.65
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,125.31,96.11
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,112.75,85.67
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,118.5,90.13
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,124.33,94.64
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,113.8,85.92
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,103.28,77.28
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,146.75,111.69
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,191.26,146.4
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,199.15,152.32
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,207.03,158.32
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,215.25,164.58
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,223.43,170.83
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,420.28,321.6
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,581.91,439.0
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,498.05,376.59
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,395.93,301.12
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,374.83,286.25
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,353.82,270.96
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,333.28,255.83
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,312.89,240.76
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,207.51,159.91
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,123.34,93.73
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,139.35,107.12
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,155.26,120.29
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,125.92,97.08
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,97.36,74.31
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,108.11,83.53
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,118.61,92.47
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,101.84,79.0
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,85.6,65.87
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,69.21,52.45
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,53.02,38.93
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,38.61,26.59
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,24.46,14.39
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,14.1,4.93
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.76,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.51,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,2.65,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,3.79,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,30.93,21.11
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,58.38,44.54
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,60.69,46.32
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,63.03,48.13
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,49.12,36.13
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,35.27,24.26
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,118.9,94.04
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,207.97,165.94
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,312.83,248.96
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,427.49,336.36
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,560.67,437.47
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,704.99,542.47
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,680.94,521.85
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,668.73,510.69
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,843.61,640.17
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,979.05,732.46
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,997.14,742.25
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,1011.61,751.06
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,1016.75,754.72
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,1017.99,756.06
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,1015.19,754.91
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,1008.37,751.28
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,993.14,742.22
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,974.14,730.78
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,950.31,716.13
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,922.82,699.02
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,888.3,677.89
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,850.74,654.48
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,808.46,626.3
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,763.59,596.0
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,713.26,560.26
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,661.31,522.23
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,604.6,478.81
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,550.11,435.65
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,487.75,385.54
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,426.18,334.36
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,360.78,278.66
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,298.24,223.85
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,232.79,166.51
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,171.7,113.46
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,111.47,65.54
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,62.17,31.96
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,20.95,10.82
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,10.23,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,11.8,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,25.77,16.2
