Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,66.9,36.88
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,122.64,76.64
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,179.91,125.18
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,244.81,183.06
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,309.12,241.77
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,376.41,302.08
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,439.77,357.55
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,504.7,412.21
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,565.78,462.04
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,626.9,510.05
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,677.93,548.52
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,731.61,587.5
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,781.02,621.83
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,828.29,652.04
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,869.48,677.36
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,907.76,700.25
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,940.28,718.88
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,969.39,735.0
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,992.62,747.08
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,1012.08,756.67
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,1025.81,762.53
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,1035.55,765.93
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,1039.35,767.05
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,1039.1,765.77
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,1033.26,760.79
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,1023.36,753.46
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,1006.3,743.09
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,985.39,730.42
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,958.99,712.94
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,929.06,693.26
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,894.13,670.66
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,856.13,646.0
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,812.12,616.79
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,765.74,585.76
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,714.21,549.21
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,661.11,510.65
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,603.31,468.12
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,548.24,426.1
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,485.11,376.62
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,422.9,326.17
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,357.34,271.38
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,294.81,217.66
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,228.78,161.77
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,169.53,111.52
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,110.03,64.86
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,61.09,31.94
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,21.36,11.59
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,10.23,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,11.36,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,23.64,14.42
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,64.25,34.02
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,118.59,71.78
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,174.95,118.43
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,239.98,175.08
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,301.46,229.62
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,366.89,286.36
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,429.37,339.4
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,493.45,391.77
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,553.15,439.14
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,608.92,481.99
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,663.35,522.48
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,716.55,560.75
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,764.03,594.07
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,809.19,623.46
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,850.02,649.02
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,888.02,672.34
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,919.55,691.56
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,947.68,708.45
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,970.82,722.86
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,990.28,734.91
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,1002.72,741.62
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,1011.25,745.94
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,1014.4,747.78
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,1013.6,747.23
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,1006.53,741.35
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,995.58,733.15
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,979.42,723.1
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,959.56,710.74
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,931.86,693.74
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,901.0,674.59
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,865.97,651.67
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,828.11,626.74
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,782.35,596.56
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,741.83,568.71
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,690.38,532.65
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,637.68,494.72
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,577.89,449.46
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,518.85,403.61
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,457.84,355.72
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,397.93,307.1
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,331.28,252.2
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,270.0,200.61
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,208.9,148.87
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,154.24,103.16
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,95.97,59.03
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,54.56,31.89
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,23.68,13.31
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,11.02,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.4,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.86,19.49
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,68.83,40.58
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,122.24,79.08
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,178.03,126.21
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,241.74,182.99
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,303.46,239.41
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,369.0,298.26
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,432.23,353.68
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,497.56,408.9
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,557.74,458.15
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,618.64,506.14
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,675.04,549.94
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,730.51,591.72
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,781.84,628.62
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,831.42,662.98
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,874.18,690.03
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,903.45,707.22
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,937.39,727.58
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,968.19,745.43
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,992.11,759.82
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,1012.37,771.79
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,1027.02,779.47
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,1037.81,784.74
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,1041.38,785.98
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1040.98,784.82
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1037.05,780.11
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,1029.06,772.93
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,1012.08,760.52
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,991.29,745.83
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,965.78,729.96
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,936.63,711.71
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,900.83,688.11
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,861.97,662.42
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,818.18,633.92
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,771.88,602.56
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,720.41,565.18
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,672.29,529.2
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,613.27,484.33
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,553.68,437.75
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,490.05,387.29
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,427.38,335.71
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,361.18,279.18
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,296.67,222.66
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,230.8,165.71
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,170.71,114.02
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,110.82,66.73
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,61.46,33.84
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,24.27,14.82
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,13.05,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.97,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,26.4,17.81
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,67.34,38.05
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,121.31,76.51
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,177.29,123.65
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,240.47,179.73
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,301.74,235.22
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,367.28,293.23
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,429.28,347.09
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,492.95,400.39
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,552.34,448.76
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,611.68,495.44
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,667.13,537.25
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,721.47,576.88
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,763.52,606.08
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,809.6,636.19
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,849.85,661.63
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,887.32,684.86
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,918.97,704.56
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,947.2,721.9
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,969.97,736.19
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,989.1,748.14
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,999.95,754.08
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,1006.8,757.58
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,1010.2,759.61
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,1009.73,759.28
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,999.81,752.21
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,986.17,742.88
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,902.78,686.5
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,789.89,605.02
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,778.49,599.21
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,763.8,589.98
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,724.81,563.8
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,684.53,536.45
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,660.72,520.49
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,632.89,501.01
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,526.19,419.09
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,419.93,336.42
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,424.52,341.47
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,428.87,344.18
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,374.9,300.57
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,322.81,257.75
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,269.77,213.7
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,217.15,169.72
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,170.47,129.88
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,127.63,93.47
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,86.55,60.37
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,51.82,34.39
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,26.68,16.8
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,11.43,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,5.9,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,15.56,0.49
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,30.5,20.56
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,62.34,37.59
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,114.3,73.26
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,165.67,114.86
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,225.11,165.69
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,287.18,218.83
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,359.2,280.21
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,421.28,333.89
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,485.22,387.44
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,545.87,436.22
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,603.56,481.2
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,657.47,522.73
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,710.15,562.21
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,758.53,596.48
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,804.9,627.02
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,844.65,653.83
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,881.51,678.53
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,913.24,698.31
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,941.57,715.71
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,880.87,672.68
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,779.22,596.29
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,642.74,495.24
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,479.31,370.83
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,780.62,602.69
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,1004.5,758.77
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,906.43,689.59
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,774.87,592.59
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,629.05,485.86
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,466.56,362.84
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,624.25,486.59
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,751.85,582.81
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,615.32,480.13
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,488.51,383.33
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,306.69,243.47
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,117.32,90.96
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,85.97,65.75
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,55.39,40.65
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,322.62,262.1
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,520.13,412.89
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,459.23,362.24
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,399.22,312.27
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,337.03,258.8
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,277.47,206.47
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,215.37,153.09
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,159.15,105.54
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,103.81,62.34
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,57.35,31.99
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,25.31,15.54
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,12.99,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,6.69,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.76,1.87
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,28.09,19.31
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,68.59,37.81
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,123.34,75.47
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,180.38,122.64
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,245.82,179.78
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,308.16,235.65
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,374.39,294.0
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,436.77,348.23
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,500.54,401.73
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,561.7,450.83
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,619.38,495.58
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,673.47,535.62
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,726.16,573.12
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,775.58,607.55
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,822.9,638.06
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,863.5,664.41
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,901.13,688.54
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,933.75,707.84
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,962.96,724.76
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,985.48,738.56
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,1004.17,749.97
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,1017.53,756.64
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,1026.9,760.86
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,959.9,716.92
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,856.25,643.07
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,628.81,481.66
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,383.17,296.73
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,315.65,246.79
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,234.9,184.31
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,632.57,497.7
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,913.92,694.67
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,668.09,517.94
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,386.44,303.52
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,367.14,291.09
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,347.49,276.63
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,236.46,189.04
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,126.08,99.54
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,207.09,167.13
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,283.75,228.68
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,209.62,168.91
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,151.07,121.73
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,126.22,101.55
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,107.24,85.92
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,158.53,118.64
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,159.87,105.28
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,103.16,60.98
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,55.8,30.86
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,25.02,15.79
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,14.69,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,15.36,4.2
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,31.29,22.25
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,70.55,40.18
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,124.9,77.63
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,181.51,124.88
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,245.05,181.33
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,309.4,240.09
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,376.61,300.97
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,439.93,357.69
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,504.75,414.09
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,565.8,465.93
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,623.18,513.5
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,678.75,558.11
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,733.03,600.51
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,783.32,637.74
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,831.55,671.19
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,872.72,699.38
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,910.91,725.17
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,838.39,668.15
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,723.03,575.95
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,881.67,699.12
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,1014.51,791.69
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,1027.01,798.54
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,1035.44,803.96
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,971.32,758.72
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,871.59,683.32
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,964.66,754.1
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1020.74,790.97
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,1004.24,778.92
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,983.87,765.08
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,956.76,747.13
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,926.19,726.79
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,890.9,702.62
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,852.51,676.16
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,809.11,646.3
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,763.28,612.95
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,711.87,574.94
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,658.83,534.6
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,604.47,491.0
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,545.12,442.34
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,481.91,389.56
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,419.53,335.79
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,353.52,277.91
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,289.12,220.1
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,224.67,162.24
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,165.66,110.49
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,106.63,63.94
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,57.19,32.61
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,26.37,17.47
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,15.57,0.0
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,7.47,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,14.58,4.9
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,29.84,21.54
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,70.48,39.84
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,124.77,77.67
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,180.99,124.44
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,245.12,180.63
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,305.93,235.15
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,369.77,291.11
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,431.05,343.06
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,493.59,393.85
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,551.9,438.49
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,609.63,480.58
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,658.34,515.97
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,709.53,551.87
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,755.0,582.46
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,797.84,609.88
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,837.03,635.44
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,873.38,659.05
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,901.55,677.05
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,926.02,692.83
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,947.93,705.95
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,966.3,716.83
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,975.53,723.06
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,980.84,726.98
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,983.39,728.43
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,982.21,727.65
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,974.06,722.29
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,962.28,714.77
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,945.64,704.5
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,925.53,692.08
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,852.33,643.9
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,754.34,575.22
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,732.98,562.58
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,708.09,546.26
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,721.42,558.64
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,713.72,555.41
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,663.77,519.92
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,614.61,484.34
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,558.05,441.27
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,501.64,397.04
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,441.61,348.77
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,383.17,300.32
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,322.23,248.42
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,264.38,198.09
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,204.81,147.08
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,151.31,102.27
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,96.07,59.76
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,53.3,32.5
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,28.81,19.32
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,18.23,0.0
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.36,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,12.95,4.1
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,23.7,15.53
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,38.57,28.02
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,53.85,41.63
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,71.12,56.6
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,89.01,71.84
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,141.12,114.11
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,205.87,167.15
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,201.19,163.99
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,196.49,160.09
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,284.2,231.43
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,373.71,302.59
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,439.7,353.57
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,498.86,398.54
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,407.43,324.8
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,301.86,238.89
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,352.14,278.1
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,404.14,317.33
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,421.17,329.12
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,437.96,340.83
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,704.56,544.44
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,925.89,701.19
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,942.09,708.69
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,954.91,716.04
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,958.22,717.54
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,957.93,716.85
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,855.46,643.14
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,724.92,547.21
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,655.9,497.75
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,570.55,435.37
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,502.27,385.31
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,419.53,323.59
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,534.57,412.91
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,607.54,468.58
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,556.33,430.51
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,506.59,393.85
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,564.56,439.95
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,596.08,464.11
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,473.13,369.86
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,363.93,285.45
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,364.79,285.28
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,347.97,268.75
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,285.77,217.71
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,235.01,175.71
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,182.91,132.32
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,136.12,94.18
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,90.97,59.94
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,53.06,34.48
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,30.01,19.7
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,15.28,0.18
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,8.35,0.75
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,15.22,7.67
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,24.41,15.25
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,33.64,23.37
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,44.44,32.73
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,55.22,41.95
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,90.58,71.47
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,127.69,101.91
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,132.66,105.75
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,136.93,108.96
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,145.12,115.1
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,153.3,121.16
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,123.2,96.38
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,93.1,71.6
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,97.94,75.45
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,102.82,79.24
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,120.53,93.5
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,138.5,107.85
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,152.23,118.52
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,166.1,129.25
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,165.96,129.01
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,165.77,128.8
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,322.9,252.23
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,474.94,365.7
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,486.06,372.91
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,496.61,380.75
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,546.05,417.41
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,575.22,439.02
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,529.84,405.2
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,467.29,359.25
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,511.38,393.39
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,535.15,411.81
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,688.44,528.06
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,789.76,602.0
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,752.28,574.92
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,711.65,546.71
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,586.77,454.08
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,457.24,356.75
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,498.52,389.38
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,509.3,395.41
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,450.39,347.82
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,392.24,299.88
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,330.96,247.62
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,272.23,196.38
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,210.39,144.03
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,153.62,97.07
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,98.14,56.09
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,51.5,29.42
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,27.09,17.79
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,17.19,2.58
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,10.23,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,22.44,12.67
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,34.44,25.39
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,71.8,41.95
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,124.12,77.51
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,179.16,122.52
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,240.65,176.01
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,300.65,229.33
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,365.39,285.81
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,426.32,338.97
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,488.7,391.75
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,546.87,438.94
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,605.05,484.49
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,659.35,525.26
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,706.76,559.72
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,753.23,592.24
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,797.39,621.9
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,836.37,644.86
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,872.52,665.21
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,902.2,680.57
