Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,928.29,693.09
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,950.58,705.86
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,969.3,716.28
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,980.72,721.7
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,988.33,724.84
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,991.22,725.48
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,990.29,723.86
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,983.29,718.23
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,972.5,710.41
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,956.21,699.56
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,936.33,686.58
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,867.92,641.48
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,775.54,577.2
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,806.89,601.76
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,814.95,608.85
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,768.68,577.26
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,720.85,544.67
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,670.46,508.93
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,618.85,471.45
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,504.41,387.49
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,398.59,308.64
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,333.2,259.32
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,281.27,218.78
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,238.25,183.85
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,198.27,150.93
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,157.48,117.39
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,119.12,85.94
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,82.42,57.63
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,50.72,35.19
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,31.08,21.33
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,16.02,3.15
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,8.26,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,5.51,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,11.02,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.2,12.93
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,35.89,26.8
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,71.85,42.94
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,123.08,77.61
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,176.5,120.94
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,236.26,172.42
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,295.21,224.18
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,357.76,278.09
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,418.89,329.95
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,480.35,380.33
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,537.36,425.93
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,594.31,469.97
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,647.61,509.48
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,699.79,546.88
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,747.25,579.78
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,784.79,605.1
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,824.21,629.83
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,860.95,652.21
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,892.24,670.69
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,920.33,686.96
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,941.98,700.22
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,960.07,711.26
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,972.72,717.55
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,981.61,721.56
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,984.43,723.16
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,983.45,722.51
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,977.3,717.38
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,967.36,710.01
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,951.0,699.98
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,931.03,687.75
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,905.39,671.86
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,876.42,653.81
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,841.9,632.0
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,804.56,608.16
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,762.13,579.75
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,723.73,552.81
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,673.57,517.95
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,621.99,481.02
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,565.41,438.31
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,508.47,393.95
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,448.58,346.07
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,389.67,297.42
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,326.16,243.72
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,266.5,192.18
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,205.34,140.55
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,149.53,94.82
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,95.48,55.62
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,50.55,30.84
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,29.41,19.97
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,18.79,5.74
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,9.05,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,5.9,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,11.42,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,24.6,15.36
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,37.79,28.69
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,66.65,46.19
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,103.42,73.6
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,140.89,103.95
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,187.77,143.71
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,237.25,185.98
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,291.82,232.38
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,336.17,270.5
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,378.96,306.09
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,484.55,389.37
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,600.45,478.56
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,653.66,518.13
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,705.62,556.01
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,745.95,584.59
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,790.05,614.98
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,828.45,640.67
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,864.05,664.02
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,894.66,682.56
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,921.96,698.74
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,943.13,711.44
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,960.72,721.8
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,972.85,727.93
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,981.21,731.72
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,983.97,732.63
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,982.93,731.22
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,975.83,724.65
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,964.97,715.84
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,948.18,704.63
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,927.8,691.22
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,902.28,675.21
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,873.5,657.05
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,838.69,634.13
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,801.07,609.24
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,765.85,585.06
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,720.02,552.82
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,669.44,516.04
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,617.54,477.41
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,561.58,435.09
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,505.41,391.27
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,369.52,287.46
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,258.49,202.69
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,214.6,167.42
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,178.93,137.96
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,143.35,108.38
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,109.59,80.45
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,77.5,55.2
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,49.0,34.64
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,31.82,22.13
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,17.47,5.75
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,9.05,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,9.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,17.38,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,26.51,17.2
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,37.88,28.72
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,74.77,43.66
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,128.36,79.11
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,184.93,124.95
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,247.36,178.93
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,293.64,222.0
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,339.52,263.82
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,386.47,305.43
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,428.74,341.07
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,515.85,408.55
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,612.62,480.74
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,661.52,515.91
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,712.5,551.59
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,758.8,583.29
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,802.77,612.39
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,841.41,635.87
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,877.09,657.11
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,907.56,674.69
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,934.6,689.94
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,956.32,703.02
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,974.32,713.81
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,986.26,719.5
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,994.33,722.88
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,996.67,724.16
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,995.08,723.15
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,987.74,717.33
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,976.52,709.26
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,959.72,699.13
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,939.22,686.76
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,912.09,670.16
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,881.59,651.41
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,846.33,628.65
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,808.16,603.9
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,765.03,575.58
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,719.62,544.33
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,669.16,509.67
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,621.13,475.49
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,564.33,432.98
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,507.16,388.82
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,446.6,340.69
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,386.93,291.7
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,324.42,239.12
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,262.86,186.48
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,202.07,135.77
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,146.39,90.74
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,91.85,52.02
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,46.31,28.59
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,28.65,19.24
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,18.79,7.22
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,7.08,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,13.77,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,26.09,17.0
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,37.57,28.4
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,73.07,43.37
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,125.15,77.55
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,179.18,120.42
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,239.1,170.99
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,298.44,222.12
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,362.56,276.15
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,421.72,325.5
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,482.07,374.05
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,539.38,418.56
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,596.43,461.2
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,648.72,498.91
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,694.07,530.65
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,738.25,561.11
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,779.78,588.99
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,818.45,612.89
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,854.39,634.15
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,883.61,651.68
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,909.58,667.1
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,930.86,679.88
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,948.6,690.48
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,960.93,696.43
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,969.55,700.18
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,972.17,701.62
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,971.02,700.89
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,964.32,695.52
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,953.9,688.0
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,937.15,677.93
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,916.85,665.74
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,890.98,650.02
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,861.85,632.22
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,827.67,611.04
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,790.71,587.88
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,755.8,564.28
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,710.43,533.18
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,660.59,498.63
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,609.43,462.15
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,553.69,420.87
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,497.63,377.99
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,438.27,331.59
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,378.75,283.52
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,317.6,232.53
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,259.19,182.96
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,199.5,133.77
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,145.05,90.43
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,91.82,53.17
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,47.36,30.51
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,30.94,21.1
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,19.14,7.95
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,9.83,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,7.08,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.58,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,26.08,16.82
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,37.56,27.85
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,72.32,42.04
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,123.18,74.63
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,176.35,116.07
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,235.27,165.13
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,293.36,214.82
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,354.22,265.89
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,414.04,314.13
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,473.78,360.28
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,529.81,401.72
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,585.55,441.02
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,636.97,477.08
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,687.17,511.09
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,728.63,537.43
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,774.44,565.68
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,812.84,587.36
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,848.47,606.59
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,878.62,623.05
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,905.51,637.41
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,926.84,649.56
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,944.61,659.65
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,956.05,664.71
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,963.75,667.67
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,966.33,669.02
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,965.12,668.29
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,958.34,664.37
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,947.8,658.38
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,931.37,648.95
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,911.34,637.47
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,885.36,622.38
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,856.17,605.33
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,822.23,585.23
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,785.47,563.22
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,742.78,535.83
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,697.98,506.34
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,654.22,475.97
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,603.24,440.06
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,547.57,399.74
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,491.62,358.04
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,433.07,314.48
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,375.42,269.92
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,313.1,220.18
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,254.74,172.55
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,195.64,125.26
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,141.5,83.65
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,88.88,48.55
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,44.53,32.32
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,29.8,19.39
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,19.59,8.35
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,9.44,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,7.47,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.47,1.11
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,27.65,18.17
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,40.77,30.59
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,73.15,45.43
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,120.24,76.33
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,167.8,113.27
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,217.57,154.63
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,268.74,199.17
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,318.88,241.65
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,357.05,273.78
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,394.34,303.25
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,448.05,343.23
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,504.94,384.09
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,531.74,402.63
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,551.11,415.21
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,592.38,442.97
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,633.28,469.57
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,663.78,489.61
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,692.23,508.07
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,719.67,525.29
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,745.14,541.0
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,779.31,563.18
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,811.82,583.98
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,884.13,632.68
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,941.7,668.73
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,894.91,636.34
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,830.98,592.06
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,809.58,578.85
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,785.94,563.63
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,782.64,562.42
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,776.38,559.07
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,742.25,535.9
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,706.63,511.89
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,667.8,486.78
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,628.42,460.94
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,612.84,451.75
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,591.96,438.27
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,530.21,394.88
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,462.46,346.86
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,409.02,307.78
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,358.51,270.1
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,355.91,266.51
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,335.8,247.37
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,275.67,200.36
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,227.79,163.09
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,178.01,123.72
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,130.74,87.39
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,88.78,58.21
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,53.89,40.79
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,37.03,25.76
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,21.65,10.38
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,11.41,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,14.48,2.55
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,30.57,20.75
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,46.18,35.41
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,70.47,51.34
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,102.34,75.05
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,136.8,101.85
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,175.25,133.06
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,247.26,188.61
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,338.4,260.63
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,357.61,279.86
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,360.95,284.77
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,456.69,359.24
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,564.69,441.0
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,615.31,478.62
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,665.19,515.06
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,710.22,546.84
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,757.67,579.49
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,746.27,566.51
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,712.56,538.4
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,805.6,605.04
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,889.73,661.3
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,854.15,632.97
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,797.06,589.93
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,880.53,648.78
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,949.0,692.23
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,950.96,691.74
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,949.24,689.84
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,942.0,684.08
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,931.11,676.17
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,914.05,664.96
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,893.58,651.69
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,866.68,635.09
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,836.86,616.6
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,801.93,593.35
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,764.47,567.88
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,721.46,538.76
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,676.82,507.92
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,630.21,475.38
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,580.04,439.44
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,525.37,398.79
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,471.07,357.2
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,413.79,312.53
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,357.96,267.62
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,299.86,219.69
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,245.2,174.04
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,189.32,128.82
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,135.46,86.85
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,87.96,54.49
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,49.0,37.45
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,34.86,24.61
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,21.86,11.29
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,11.41,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,5.9,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,11.42,1.69
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,28.03,18.74
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,43.7,33.3
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,63.55,47.96
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,86.96,66.75
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,111.41,86.09
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,141.99,110.69
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,188.08,146.55
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,247.97,193.86
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,297.21,232.94
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,351.19,275.31
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,396.99,310.32
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,444.13,345.51
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,473.5,366.54
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,499.86,384.74
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,538.63,412.28
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,577.3,439.14
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,594.53,450.3
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,609.1,459.55
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,631.05,473.52
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,651.6,486.29
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,712.79,529.95
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,789.38,582.53
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,727.8,537.35
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,677.13,500.05
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,682.17,504.07
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,685.56,506.51
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,687.11,506.98
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,686.83,506.24
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,664.44,490.87
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,640.97,474.88
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,663.8,493.71
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,694.86,517.3
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,551.73,414.2
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,405.7,306.76
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,454.71,345.45
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,494.58,375.5
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,450.76,343.71
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,408.04,312.74
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,332.98,256.26
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,273.58,211.1
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,262.76,202.73
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,246.88,189.23
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,210.89,160.11
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,176.72,132.39
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,141.71,104.42
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,108.72,78.36
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,78.22,55.57
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,51.27,39.14
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,36.3,25.6
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,21.12,10.83
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,11.02,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.39,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.75,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,1.89,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.03,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,4.92,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,6.83,0.2
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,8.36,1.51
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,9.89,2.81
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,29.42,19.37
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,49.09,35.76
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,64.99,48.86
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,80.95,61.85
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,121.75,94.8
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,163.64,127.93
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,181.83,142.02
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,200.38,156.38
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,203.43,158.13
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,206.35,159.83
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,209.49,162.03
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,212.58,164.22
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,241.21,186.23
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,270.2,208.26
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,215.78,166.06
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,161.77,123.93
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,229.75,177.04
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,299.06,229.73
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,297.88,228.4
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,296.52,227.3
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,183.42,140.58
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,73.95,54.16
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,182.99,141.36
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,309.94,239.25
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,336.65,259.2
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,362.45,278.81
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,371.99,286.39
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,380.11,292.93
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,337.66,261.13
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,296.66,230.33
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,258.56,201.79
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,221.87,173.9
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,122.87,95.46
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,35.27,23.87
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,49.51,35.94
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,63.81,48.0
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,56.42,41.98
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,49.06,35.95
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,40.94,29.26
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,32.85,22.47
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,25.93,16.53
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,19.03,11.22
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,12.53,5.28
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,6.06,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.15,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,10.23,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,19.86,8.94
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,31.7,22.0
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,42.16,31.87
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,72.82,43.53
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,122.2,74.17
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,173.63,113.88
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,230.15,161.13
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,286.5,209.81
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,345.92,260.74
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,403.69,309.41
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,460.73,356.04
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,515.14,398.42
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,569.28,438.97
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,619.38,476.87
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,668.15,512.78
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,706.34,539.51
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,747.84,567.74
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,665.26,503.48
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,523.91,396.39
