Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,607.44,457.58
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,680.01,508.14
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,810.74,602.28
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,905.54,666.61
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,578.41,439.72
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,166.13,125.35
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,185.04,141.08
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,203.97,155.65
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,480.32,366.28
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,712.42,528.97
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,674.57,499.64
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,636.41,472.46
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,667.81,497.28
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,706.58,525.86
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,612.62,459.82
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,537.11,406.07
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,428.37,326.87
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,327.94,251.72
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,266.09,205.63
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,200.16,155.17
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,152.16,117.79
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,105.91,81.12
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,198.82,154.93
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,270.19,207.7
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,266.4,198.17
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,241.03,169.19
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,185.4,123.37
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,134.78,84.13
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,86.48,52.29
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,45.58,34.4
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,34.56,24.36
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,23.54,13.38
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,11.81,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,10.23,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,21.18,10.8
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,32.15,22.88
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,43.03,33.25
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,73.65,44.74
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,123.84,75.79
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,176.21,116.4
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,233.71,164.68
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,291.22,214.53
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,351.58,266.22
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,411.05,315.75
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,469.9,362.94
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,524.79,404.51
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,579.32,443.76
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,630.62,480.55
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,680.64,514.96
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,719.09,539.34
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,760.86,564.94
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,798.27,587.47
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,832.94,606.66
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,861.85,621.94
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,887.51,635.15
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,908.08,647.08
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,925.15,656.94
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,935.59,661.56
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,942.36,664.1
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,944.14,665.8
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,942.25,665.55
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,937.61,662.59
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,929.11,657.43
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,913.06,649.01
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,893.46,638.51
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,866.76,623.54
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,836.96,606.53
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,803.27,585.96
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,766.79,562.62
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,724.36,535.07
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,685.57,509.08
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,636.6,474.77
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,586.29,438.59
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,531.83,398.3
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,477.2,356.57
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,419.07,311.54
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,360.3,264.47
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,300.62,215.16
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,243.72,167.5
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,186.45,121.11
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,134.09,81.13
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,83.54,48.76
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,45.26,34.14
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,35.27,25.04
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,23.67,13.7
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,11.85,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,11.02,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.3,11.15
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.02,22.44
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,45.11,34.57
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,73.53,45.12
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,121.44,74.2
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,172.01,112.71
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,227.74,158.76
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,274.79,201.28
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,316.94,238.72
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,381.82,290.61
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,455.84,348.65
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,509.75,391.01
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,563.43,431.96
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,613.26,468.27
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,661.9,502.48
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,706.76,533.35
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,742.21,557.15
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,778.63,580.91
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,812.42,601.46
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,841.02,618.18
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,866.47,632.75
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,886.1,644.74
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,902.32,654.61
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,913.33,659.95
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,920.77,663.11
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,922.88,664.31
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,921.42,663.4
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,911.95,658.15
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,899.05,650.83
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,855.74,621.23
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,785.88,571.93
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,757.04,554.12
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,726.25,534.3
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,683.45,506.46
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,639.93,477.66
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,606.26,454.66
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,570.69,429.76
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,535.8,405.48
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,498.23,378.46
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,441.81,335.86
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,389.03,295.48
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,358.09,270.37
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,319.48,237.54
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,280.75,203.68
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,235.3,164.06
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,177.89,118.04
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,129.7,81.65
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,83.67,51.69
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,48.69,36.68
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,37.16,26.28
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,25.59,15.12
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,12.89,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,12.59,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.01,13.47
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,36.58,26.12
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.06,37.61
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,76.2,49.22
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,121.12,77.09
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,168.49,112.73
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,225.15,158.73
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,278.09,203.1
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,334.64,250.25
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,388.8,294.79
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,444.53,339.24
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,497.79,379.94
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,551.58,419.57
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,600.95,456.37
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,647.43,490.23
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,693.83,522.52
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,739.48,553.48
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,776.07,577.23
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,800.3,592.01
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,830.47,609.97
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,857.88,625.87
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,877.75,638.03
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,894.25,648.11
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,906.46,656.12
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,915.2,662.03
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,917.3,663.22
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,915.8,662.28
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,906.35,655.07
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,893.46,645.85
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,877.65,636.12
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,858.51,624.3
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,688.73,506.74
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,489.14,362.11
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,640.79,477.78
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,742.22,552.47
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,700.23,522.16
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,656.52,491.35
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,608.82,457.62
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,560.03,422.15
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,506.78,381.83
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,453.17,340.11
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,397.55,296.06
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,343.15,251.76
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,286.46,204.75
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,232.78,159.94
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,178.32,116.13
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,128.94,79.0
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,82.22,49.81
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,46.8,34.92
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,36.24,25.41
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,25.68,15.27
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,12.92,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,12.54,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,24.7,14.25
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,37.84,27.13
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,50.87,39.09
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,75.91,49.56
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,119.41,75.93
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,141.68,100.78
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,137.94,105.55
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,159.3,122.91
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,180.25,139.49
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,297.82,226.44
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,435.65,327.7
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,487.43,366.12
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,539.51,404.21
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,587.56,439.05
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,632.75,471.04
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,675.12,499.36
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,715.89,525.84
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,751.97,549.56
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,785.67,571.34
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,814.9,589.61
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,841.39,605.32
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,861.28,618.02
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,877.94,628.79
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,581.33,428.7
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,208.45,154.35
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,589.39,440.97
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,885.72,637.64
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,793.09,570.79
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,665.69,481.72
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,652.99,474.74
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,638.79,465.59
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,592.87,434.35
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,534.59,394.47
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,500.5,371.14
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,466.73,347.57
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,469.88,351.25
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,479.07,358.53
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,245.77,187.36
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,31.49,19.79
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,198.36,152.79
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,339.63,258.19
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,260.76,198.08
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,193.99,148.14
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,167.26,127.32
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,141.43,106.9
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,116.6,87.43
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,93.08,69.06
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,71.02,52.24
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,52.1,39.52
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,37.23,26.3
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,21.93,12.36
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,11.06,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,8.75,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,17.56,8.72
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,33.2,23.22
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,48.44,37.04
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,65.01,48.88
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,84.39,64.05
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,62.75,46.48
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,35.17,24.0
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,134.48,101.93
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,249.67,190.53
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,245.6,189.08
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,230.77,178.58
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,297.29,229.06
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,363.57,277.97
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,375.75,285.65
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,384.92,291.12
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,427.22,321.39
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,471.07,352.06
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,508.36,378.38
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,546.28,404.95
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,705.34,519.11
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,832.99,605.9
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,852.06,616.88
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,867.89,627.19
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,879.21,633.49
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,887.19,637.77
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,889.55,639.11
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,888.48,638.45
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,806.3,582.31
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,686.54,498.18
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,781.31,568.62
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,844.52,613.96
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,764.25,557.91
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,675.98,495.97
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,636.9,469.42
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,587.96,435.48
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,378.53,285.41
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,159.15,119.42
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,98.11,72.62
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,38.43,25.36
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,29.15,18.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,19.9,10.56
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,13.37,5.31
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,6.86,0.0
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,6.09,0.0
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,5.32,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,82.09,52.17
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,124.57,77.27
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,79.63,49.28
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,49.29,36.95
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,38.2,27.04
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,27.04,16.58
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,13.64,0.0
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.58,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.08,15.26
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.06,25.12
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,47.39,36.44
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,73.23,45.57
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,120.62,73.25
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,139.17,97.83
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,125.91,97.85
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,181.57,139.66
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,250.98,192.54
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,339.67,257.98
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,452.39,342.2
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,505.79,382.85
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,559.07,422.52
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,608.67,459.2
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,657.06,494.0
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,663.45,495.5
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,647.04,481.0
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,681.41,503.0
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,713.78,522.54
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,792.51,576.69
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,850.77,614.74
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,869.42,624.62
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,884.73,632.85
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,894.44,636.37
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,900.65,637.8
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,902.15,637.64
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,900.18,635.48
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,892.18,630.68
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,880.76,623.93
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,864.3,615.04
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,844.58,604.12
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,818.52,587.98
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,799.89,576.42
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,766.54,556.54
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,730.67,534.57
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,688.19,506.43
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,644.12,476.47
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,597.29,443.31
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,549.43,408.5
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,497.47,369.77
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,445.19,329.65
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,377.06,277.97
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,312.33,228.43
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,265.92,189.46
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,221.28,151.09
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,170.96,111.77
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,122.57,76.39
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,78.74,49.41
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,49.94,37.69
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,38.91,27.8
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,27.79,17.39
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,14.02,0.0
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,10.63,3.29
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,20.2,12.15
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,29.8,20.97
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,40.2,28.92
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,50.46,37.73
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,39.4,28.23
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,28.26,18.63
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,32.5,22.13
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,36.76,25.58
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,83.51,64.6
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,130.59,103.01
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,112.59,87.71
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,94.31,72.43
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,99.12,76.19
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,103.94,79.91
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,102.49,78.4
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,101.03,76.92
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,159.18,123.37
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,218.69,169.76
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,148.33,113.94
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,78.58,58.15
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,80.23,59.53
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,81.87,60.81
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,63.02,45.62
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,44.26,30.47
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,89.67,67.17
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,135.63,103.7
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,130.72,99.7
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,125.77,95.82
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,123.21,93.84
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,120.63,91.85
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,198.65,153.58
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,289.28,223.18
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,261.83,202.03
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,246.57,190.71
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,185.71,143.69
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,126.49,97.15
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,110.69,85.0
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,95.1,72.77
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,75.96,57.35
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,56.91,41.84
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,41.8,29.5
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,26.77,17.03
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,59.92,45.08
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,91.96,72.02
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,77.64,60.3
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,63.5,48.6
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,50.29,37.37
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,37.35,27.6
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,25.59,16.86
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,13.69,5.98
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,6.83,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.02,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,6.06,0.0
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,11.0,4.03
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,15.97,8.6
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,22.09,13.33
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,28.23,18.62
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,28.63,18.92
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,29.03,19.2
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,30.97,20.72
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,32.91,22.23
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,56.1,41.55
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,79.36,60.66
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,67.04,50.16
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,54.68,39.75
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,111.63,85.99
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,169.81,131.91
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,191.21,148.09
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,212.97,164.5
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,221.02,170.09
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,229.07,175.7
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,214.72,163.83
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,200.23,152.02
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,171.85,129.85
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,143.47,107.66
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,280.99,212.26
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,414.81,308.54
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,344.08,256.27
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,260.69,195.0
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,336.44,251.53
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,399.03,296.59
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,652.36,483.36
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,832.11,607.08
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,694.15,509.02
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,526.17,388.81
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,339.08,255.44
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,143.35,107.27
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,427.25,328.46
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,636.72,477.9
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,590.63,442.81
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,543.43,408.35
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,477.42,358.56
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,416.81,312.23
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,358.92,267.38
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,308.59,227.31
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,238.13,174.16
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,179.78,131.87
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,142.68,102.79
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,110.45,78.38
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,80.13,57.4
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,57.68,44.57
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,43.13,31.61
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,28.36,18.14
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,14.65,1.74
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,7.98,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,16.0,7.79
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,27.52,18.31
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,38.72,28.46
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,51.28,37.67
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,64.13,48.37
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,75.0,57.19
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,85.94,65.89
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,139.91,107.7
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,199.41,153.4
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,252.49,193.82
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,307.42,235.39
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,415.66,315.57
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,537.15,404.06
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,584.73,437.63
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,631.13,469.97
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,673.47,499.15
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,707.1,521.98
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,741.72,545.89
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,773.75,567.6
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,799.99,583.36
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,823.03,597.04
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,841.96,609.24
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,857.66,619.46
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,807.3,582.23
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,713.61,514.86
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,813.09,587.43
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,871.45,628.38
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,862.08,622.44
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,863.57,624.35
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,847.92,614.54
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,829.04,602.85
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,801.35,585.49
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,771.23,565.84
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,738.63,544.22
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,703.69,520.64
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,663.55,492.43
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,624.25,464.26
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,475.98,357.09
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,337.27,254.9
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,175.37,133.59
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,17.61,8.74
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,96.8,73.1
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,170.78,131.7
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,159.37,121.89
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,145.65,110.16
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,120.5,90.51
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,96.79,72.17
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,74.52,55.3
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,56.22,43.16
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,41.69,30.26
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,26.89,16.89
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,13.74,2.04
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.16,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,8.34,1.4
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,14.06,6.66
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,19.79,11.9
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,26.7,17.12
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,33.62,23.02
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,93.51,70.16
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,160.7,122.51
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,145.39,112.51
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,121.08,94.45
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,179.35,140.49
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,240.36,187.89
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,192.66,150.06
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,135.7,104.54
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,220.02,170.67
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,303.85,233.83
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,400.78,305.78
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,494.34,373.0
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,471.77,353.82
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,432.43,323.5
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,488.57,362.96
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,533.22,392.85
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,609.65,445.67
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,674.22,489.03
