Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,795.72,574.46
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,882.14,632.25
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,883.94,632.11
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,882.34,631.12
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,875.19,625.56
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,864.68,618.07
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,849.62,611.03
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,831.31,601.92
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,676.91,495.59
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,494.07,365.02
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,344.28,258.8
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,204.77,154.59
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,392.01,298.94
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,543.11,407.62
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,463.63,348.64
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,400.42,302.47
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,301.25,229.17
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,214.14,163.81
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,300.0,226.05
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,334.16,242.26
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,261.34,186.32
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,200.82,142.31
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,157.95,108.53
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,117.95,78.85
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,79.64,54.49
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,55.7,42.9
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,42.9,31.49
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,29.92,19.61
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,15.3,3.71
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,2.65,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,3.79,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,5.31,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,6.83,0.28
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,74.67,56.51
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,145.2,113.34
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,175.29,137.2
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,211.27,165.75
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,221.46,173.99
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,233.16,183.0
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,385.89,299.31
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,555.66,424.04
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,604.71,459.33
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,652.48,493.96
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,696.35,524.64
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,731.1,548.56
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,767.05,573.75
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,800.32,596.72
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,744.81,552.77
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,644.87,478.65
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,639.65,475.58
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,631.94,469.72
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,615.91,458.34
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,611.74,454.99
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,574.73,428.53
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,536.58,401.2
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,518.42,388.7
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,485.44,365.48
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,465.05,351.03
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,444.45,336.27
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,356.02,271.18
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,259.26,198.42
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,398.11,305.63
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,516.18,392.22
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,604.09,458.95
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,651.59,494.74
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,546.23,416.15
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,436.35,334.68
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,385.14,296.43
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,337.02,259.56
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,354.75,269.05
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,343.58,251.99
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,251.16,182.28
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,185.98,137.14
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,164.77,111.75
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,121.01,70.5
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,71.3,42.93
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,46.22,35.34
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,38.22,28.06
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,30.24,20.44
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,14.86,4.21
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.51,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.03,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,3.79,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,7.22,0.64
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,10.66,3.62
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,100.64,79.09
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,194.08,155.26
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,146.89,117.16
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,90.91,71.13
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,79.06,61.1
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,67.1,50.95
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,41.19,29.13
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,15.37,7.34
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,20.02,11.21
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,24.67,15.04
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,47.95,34.39
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,71.38,53.68
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,212.52,168.31
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,355.43,279.44
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,345.05,270.48
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,334.19,261.92
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,381.69,298.57
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,429.41,334.65
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,420.09,327.1
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,410.29,319.56
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,372.22,290.64
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,334.21,261.64
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,321.56,252.66
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,308.81,243.44
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,237.21,187.54
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,179.55,141.89
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,173.85,137.87
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,168.16,133.71
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,177.36,141.43
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,186.38,148.99
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,163.36,130.71
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,140.83,112.71
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,166.21,134.01
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,194.13,157.1
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,166.19,134.57
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,143.35,116.21
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,125.31,101.47
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,107.91,87.18
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,92.07,74.2
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,76.81,61.49
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,61.66,48.36
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,47.09,37.33
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,34.38,25.51
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,21.38,13.3
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,11.8,2.75
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.36,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.36,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,9.88,1.19
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,17.53,9.79
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,28.67,20.24
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,39.58,30.43
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,51.75,39.55
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,64.19,50.22
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,104.8,82.31
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,154.49,121.58
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,184.87,146.34
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,216.7,172.21
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,191.48,152.81
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,159.2,126.86
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,274.62,218.94
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,400.89,316.52
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,371.4,292.39
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,332.0,260.65
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,376.94,294.75
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,434.26,337.1
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,373.74,290.2
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,319.84,248.17
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,438.45,339.06
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,548.16,419.66
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,618.15,470.07
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,676.52,511.87
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,368.84,286.68
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,41.18,27.85
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,302.51,236.66
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,556.36,423.55
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,586.21,444.08
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,627.17,473.86
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,400.38,308.42
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,171.55,132.09
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,448.86,351.01
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,695.55,529.52
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,639.24,486.27
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,575.86,440.48
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,457.72,353.05
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,331.7,257.57
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,353.85,275.76
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,361.93,281.95
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,350.72,272.99
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,339.96,263.6
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,315.56,242.97
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,289.6,219.76
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,247.81,183.77
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,204.11,145.9
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,160.23,111.3
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,121.25,83.13
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,82.26,58.76
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,60.31,48.12
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,46.93,35.96
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,33.37,23.35
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,20.24,9.03
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,7.87,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,18.72,7.94
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,31.79,22.35
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,40.1,30.46
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,48.4,38.26
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,68.63,44.45
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,117.18,70.45
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,168.09,107.64
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,223.21,152.83
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,278.17,199.9
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,337.4,250.31
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,392.3,296.78
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,447.95,342.53
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,500.58,384.12
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,552.49,423.64
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,600.59,460.16
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,647.3,494.55
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,685.48,521.62
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,726.86,550.1
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,762.3,574.71
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,794.96,597.02
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,819.56,611.56
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,840.46,623.52
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,858.91,635.04
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,873.95,644.39
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,877.44,645.65
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,893.06,655.08
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,893.15,654.9
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,889.76,652.73
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,871.38,641.43
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,859.56,633.24
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,841.83,621.61
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,821.1,607.95
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,521.52,396.39
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,200.12,151.95
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,316.83,243.65
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,431.63,329.4
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,522.4,398.03
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,595.22,450.91
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,467.33,355.77
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,357.51,273.78
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,397.07,303.37
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,416.53,314.28
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,365.9,273.51
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,316.99,233.87
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,267.54,192.68
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,217.91,151.12
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,168.62,112.78
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,124.22,81.26
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,82.23,56.97
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,61.08,48.02
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,48.78,36.98
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,36.05,25.27
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,21.64,10.25
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,7.08,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,7.87,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,20.68,9.48
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,33.64,23.3
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,44.34,33.27
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,54.96,42.91
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,78.97,56.56
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,109.4,78.34
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,148.87,101.06
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,211.26,144.55
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,265.36,188.84
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,322.64,235.6
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,285.46,216.17
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,201.99,156.02
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,357.84,274.57
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,531.8,402.48
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,578.72,436.98
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,624.63,470.93
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,663.35,498.56
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,702.12,525.61
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,736.07,549.5
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,767.57,571.41
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,791.41,587.66
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,811.89,601.55
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,831.33,613.98
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,847.72,624.23
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,859.29,630.03
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,867.65,633.49
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,870.19,635.01
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,869.4,634.52
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,566.74,424.41
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,217.28,162.62
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,422.72,319.07
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,612.08,453.15
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,702.98,519.23
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,765.43,565.02
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,674.67,498.89
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,574.56,426.92
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,431.97,324.71
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,301.9,228.19
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,439.38,333.5
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,525.94,394.92
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,475.06,355.29
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,424.91,316.34
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,372.46,274.99
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,321.56,233.95
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,265.03,188.05
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,216.06,148.33
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,167.64,110.94
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,123.78,80.16
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,81.14,55.76
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,59.91,46.61
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,47.84,35.89
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,35.59,24.71
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,21.77,10.66
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,7.87,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,7.87,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,21.73,10.95
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,35.64,25.46
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,47.59,36.72
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,59.37,47.6
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,80.6,59.58
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,107.73,79.33
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,145.66,102.21
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,203.24,142.69
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,242.88,178.84
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,269.06,203.14
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,302.47,230.66
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,332.94,254.82
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,384.49,293.52
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,440.81,335.02
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,443.51,336.57
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,429.13,325.46
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,484.42,364.91
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,533.1,398.28
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,468.53,350.65
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,395.0,296.43
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,464.47,346.98
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,523.89,388.16
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,547.83,404.66
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,571.32,421.17
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,480.93,356.35
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,374.06,278.97
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,388.9,290.81
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,403.34,301.45
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,513.35,381.31
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,606.64,446.27
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,558.7,411.6
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,511.23,378.24
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,487.76,361.6
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,464.05,344.53
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,506.35,376.79
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,551.72,409.74
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,521.74,388.44
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,490.75,366.77
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,500.44,374.21
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,490.28,366.07
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,397.08,297.57
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,307.94,232.33
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,261.55,197.98
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,219.16,166.16
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,185.63,140.19
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,152.3,114.26
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,126.82,94.63
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,102.71,76.39
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,79.7,59.76
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,62.3,48.69
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,47.56,35.67
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,32.62,22.24
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,19.39,9.16
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,4.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,16.8,7.3
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,28.58,19.02
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,43.24,32.37
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,57.78,45.46
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,73.31,56.05
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,90.85,69.57
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,86.75,66.33
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,79.24,60.47
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,152.56,116.2
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,234.6,177.79
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,321.42,239.96
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,428.32,318.37
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,479.17,357.54
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,529.86,395.91
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,575.72,429.51
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,620.67,461.53
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,659.79,488.95
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,696.12,513.84
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,687.34,505.17
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,660.03,483.85
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,736.8,539.45
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,807.74,589.56
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,771.03,560.59
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,718.25,521.72
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,728.69,528.59
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,736.96,533.34
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,668.07,485.19
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,595.1,434.08
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,739.14,538.3
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,844.94,611.98
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,784.74,567.67
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,715.71,519.02
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,696.82,508.05
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,674.36,493.99
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,583.79,430.29
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,510.97,378.09
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,497.43,370.0
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,480.83,358.92
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,375.8,282.3
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,281.84,212.85
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,367.57,276.56
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,421.96,311.54
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,312.83,231.3
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,223.82,168.11
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,191.53,143.18
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,160.55,118.93
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,132.49,97.58
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,106.43,78.29
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,82.96,59.91
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,61.28,47.42
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,49.58,37.19
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,37.67,26.45
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,23.21,12.33
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,8.65,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,4.33,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.57,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.15,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,9.88,2.08
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,16.75,8.83
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,26.34,17.51
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,35.96,26.14
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,46.28,33.52
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,56.43,41.92
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,70.31,53.25
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,84.38,64.53
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,95.27,73.03
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,106.24,81.47
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,115.95,88.96
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,125.76,96.49
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,190.04,146.57
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,254.78,195.72
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,351.62,268.87
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,458.74,347.63
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,531.2,399.98
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,620.93,463.54
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,688.82,512.44
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,752.35,558.08
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,532.64,400.84
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,246.7,185.31
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,453.09,341.94
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,653.23,482.97
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,649.32,477.82
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,643.56,473.36
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,647.24,475.63
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,649.37,476.77
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,647.71,475.87
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,644.41,473.91
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,579.88,428.38
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,528.1,391.52
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,445.6,332.83
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,354.02,266.3
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,382.18,288.26
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,417.43,314.2
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,426.7,321.65
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,431.87,325.98
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,384.75,291.19
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,340.15,258.29
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,326.87,248.53
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,310.03,235.27
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,290.3,218.97
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,261.66,195.08
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,232.67,169.2
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,199.29,139.03
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,157.29,107.13
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,119.29,80.84
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,82.26,58.85
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,62.98,49.08
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,50.0,37.66
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,36.85,25.81
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,23.46,12.75
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,10.23,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,5.51,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,11.02,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,22.68,12.36
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,34.73,24.36
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,43.79,32.79
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,52.84,40.96
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,70.45,48.04
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,115.03,70.13
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,115.85,78.59
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,82.17,62.56
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,88.57,67.5
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,94.95,72.25
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,112.7,86.04
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,130.73,99.81
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,141.81,107.94
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,153.11,116.22
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,192.25,146.05
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,232.47,176.04
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,271.47,204.33
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,304.45,227.71
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,341.69,253.97
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,379.82,280.28
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,392.85,288.01
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,405.61,295.7
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,494.16,357.31
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,571.79,409.06
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,633.69,449.17
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,683.27,480.77
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,783.98,550.68
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,849.08,595.1
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,851.36,597.38
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,836.93,590.41
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,821.28,581.8
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,802.51,570.92
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,778.97,556.87
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,752.51,540.69
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,720.91,521.75
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,686.92,500.69
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,648.61,475.16
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,608.33,447.55
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,563.75,415.63
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,518.13,382.12
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,468.69,344.93
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,419.02,306.49
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,318.76,234.02
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,237.62,177.18
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,175.11,131.12
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,120.72,91.55
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,103.12,78.2
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,86.34,65.24
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,70.15,52.47
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,55.33,42.36
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,41.42,30.17
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,27.35,17.68
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,16.41,7.36
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,5.31,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,2.75,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.27,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,8.73,1.34
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,15.21,7.5
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,23.64,15.14
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,32.09,22.76
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,41.73,29.76
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,51.39,37.87
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,47.13,34.18
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,42.89,30.52
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,70.61,53.47
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,97.94,75.69
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,67.75,50.64
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,36.84,25.02
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,33.79,22.38
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,30.74,19.75
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,93.19,70.55
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,156.44,120.7
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,210.42,162.29
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,274.4,210.54
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,433.86,331.4
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,602.87,452.66
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,715.03,532.7
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,804.67,595.9
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,710.25,523.31
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,563.36,414.69
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,567.56,417.92
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,570.62,419.04
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,590.31,432.72
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,608.75,445.3
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,663.76,483.63
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,713.28,517.14
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,538.1,395.27
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,353.85,262.51
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,514.77,382.85
