Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,651.49,478.51
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,570.46,420.31
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,494.26,366.47
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,584.15,434.07
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,630.55,467.49
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,584.92,433.58
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,537.89,398.61
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,487.1,359.89
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,435.95,319.74
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,382.15,276.89
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,326.48,231.53
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,271.13,185.59
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,217.92,141.75
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,164.52,100.67
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,115.05,67.27
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,67.6,44.6
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,52.08,39.93
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,43.92,32.7
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,35.71,25.16
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,22.9,12.87
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,12.19,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,6.29,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.22,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.61,13.87
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,34.28,24.61
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,41.81,31.8
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,49.34,38.76
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,62.73,42.51
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,111.17,64.76
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,162.07,99.65
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,216.67,142.76
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,273.73,190.09
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,329.46,236.54
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,383.44,281.88
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,437.85,326.56
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,489.94,367.98
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,539.77,406.54
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,586.43,442.71
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,631.45,476.87
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,673.1,507.04
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,712.82,535.19
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,746.96,559.48
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,778.22,581.45
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,803.77,597.94
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,825.99,611.81
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,844.36,623.88
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,859.27,633.73
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,868.2,639.73
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,873.55,643.5
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,874.51,644.48
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,871.95,643.26
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,862.64,636.43
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,849.96,627.49
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,833.49,617.72
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,813.72,605.77
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,721.7,538.16
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,607.69,454.05
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,577.24,433.2
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,546.07,411.02
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,370.41,282.02
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,201.36,153.21
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,118.82,89.66
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,37.69,25.04
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,255.79,197.35
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,423.61,317.63
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,347.25,258.31
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,287.09,212.93
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,240.44,175.39
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,196.09,139.66
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,161.54,108.68
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,118.83,74.83
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,73.79,51.57
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,56.94,44.52
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,47.29,35.92
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,37.59,27.01
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,25.29,15.09
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,12.92,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,6.69,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,12.99,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,25.32,15.88
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,36.81,27.54
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,44.28,34.83
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,51.75,41.87
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,64.96,46.13
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,114.51,69.57
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,165.77,105.73
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,220.66,150.61
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,275.32,198.32
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,333.85,249.48
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,388.33,296.6
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,443.37,342.93
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,495.59,385.74
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,547.04,426.5
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,595.14,463.44
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,641.81,498.15
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,679.8,525.78
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,720.5,554.49
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,756.05,579.85
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,788.88,602.84
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,817.14,621.17
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,842.34,636.27
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,862.37,649.03
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,878.96,659.56
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,890.41,666.18
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,898.31,670.55
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,900.56,671.9
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,899.2,671.02
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,891.36,664.73
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,879.99,656.28
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,864.3,646.29
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,845.15,634.07
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,820.31,618.04
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,792.29,598.87
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,760.13,576.47
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,725.15,551.69
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,684.84,522.57
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,642.49,491.33
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,599.63,458.84
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,550.75,421.1
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,498.21,379.57
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,445.59,336.79
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,390.53,291.28
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,333.57,243.28
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,276.72,194.87
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,222.57,149.25
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,168.47,106.35
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,118.31,71.8
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,70.82,49.53
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,57.42,45.7
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,48.64,37.78
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,37.25,27.26
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,25.44,15.74
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,13.68,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,7.08,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,7.08,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,13.64,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,25.7,16.26
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,37.77,28.22
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,47.19,37.2
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,59.47,48.53
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,70.67,51.93
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,116.41,73.3
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,164.91,106.92
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,217.46,148.97
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,270.1,193.67
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,325.18,240.82
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,353.28,269.84
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,366.11,283.96
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,377.1,293.7
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,378.67,294.92
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,402.28,311.82
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,424.11,326.57
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,490.71,374.62
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,553.73,418.56
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,672.2,504.13
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,775.6,576.58
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,801.9,590.78
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,824.97,602.9
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,843.91,614.33
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,859.43,623.66
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,868.64,627.88
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,874.3,630.0
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,875.67,630.73
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,873.56,629.41
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,865.52,624.26
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,854.06,617.1
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,838.4,608.5
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,819.4,597.8
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,795.23,583.57
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,768.0,566.37
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,735.61,544.6
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,700.57,520.64
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,661.04,493.66
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,623.87,467.43
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,577.99,433.81
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,530.8,398.32
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,479.45,359.1
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,428.11,318.59
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,374.83,275.47
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,319.68,229.89
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,265.32,184.49
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,213.78,141.85
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,161.86,101.33
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,113.84,68.8
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,68.76,48.07
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,56.94,44.73
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,45.77,34.75
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,37.06,26.67
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,26.94,16.78
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,16.89,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.4,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,6.06,0.0
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,9.48,2.87
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,12.92,6.04
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,16.74,9.52
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,20.57,12.19
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,17.53,9.52
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,14.49,6.85
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,31.75,21.55
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,49.13,36.08
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,59.61,44.72
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,70.13,53.31
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,84.82,65.15
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,99.59,76.89
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,131.41,102.48
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,163.83,128.17
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,180.65,140.96
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,197.68,153.87
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,240.7,187.08
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,294.22,227.59
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,347.87,267.11
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,402.66,306.49
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,459.87,347.95
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,529.85,397.37
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,527.54,393.96
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,524.16,390.58
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,567.85,422.35
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,610.38,452.42
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,583.44,432.02
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,555.75,411.81
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,481.18,358.96
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,396.22,297.86
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,279.38,212.67
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,159.74,121.69
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,188.99,145.07
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,217.9,167.46
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,197.58,151.86
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,177.53,136.6
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,150.1,115.34
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,123.26,94.37
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,197.21,152.96
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,260.88,201.36
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,235.51,181.1
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,212.93,163.26
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,105.68,79.51
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,4.57,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,3.8,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.04,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,2.65,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.27,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.51,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.76,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.38,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,7.47,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,14.44,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,26.67,16.8
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,38.97,28.7
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,48.26,37.48
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,57.51,46.01
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,45.15,35.05
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,32.85,22.74
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,29.02,19.39
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,25.2,16.04
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,35.6,24.79
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,46.04,33.45
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,85.5,66.17
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,124.76,97.94
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,143.26,112.3
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,162.24,126.93
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,153.69,119.75
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,144.84,112.45
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,187.09,145.52
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,230.17,178.41
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,194.74,150.15
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,158.89,121.81
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,192.91,148.02
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,227.31,173.76
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,231.84,176.86
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,236.32,180.09
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,183.24,139.17
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,130.29,98.06
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,130.34,98.29
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,130.32,98.3
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,129.03,97.3
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,127.69,96.28
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,198.22,151.06
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,268.88,204.33
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,261.64,198.58
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,254.37,193.32
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,256.67,195.35
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,258.66,197.11
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,207.24,158.33
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,156.95,119.88
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,158.92,122.08
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,160.73,123.99
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,138.08,106.39
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,115.99,89.15
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,114.08,88.13
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,112.07,86.98
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,94.82,73.21
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,77.77,59.45
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,67.47,51.23
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,57.26,42.92
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,60.11,47.63
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,61.73,48.96
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,51.69,39.94
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,41.53,30.59
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,28.05,17.91
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,14.44,0.0
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,7.47,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.39,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.75,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.4,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,8.72,2.22
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,11.39,4.7
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,14.83,7.82
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,18.28,10.19
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,57.19,43.54
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,94.46,74.78
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,68.37,52.43
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,40.64,28.87
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,57.68,43.1
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,74.75,57.15
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,77.13,58.79
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,79.52,60.46
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,80.37,60.99
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,81.23,61.55
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,86.36,65.6
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,91.52,69.66
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,106.35,81.56
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,121.35,93.48
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,95.31,72.25
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,69.21,51.01
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,99.88,75.82
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,130.83,100.44
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,165.98,128.13
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,201.35,155.67
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,181.77,140.24
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,162.15,124.95
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,216.05,167.2
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,270.09,208.6
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,269.92,208.27
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,269.6,208.17
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,250.02,193.41
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,230.57,178.75
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,234.73,182.28
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,238.66,185.54
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,221.61,172.53
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,204.75,159.68
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,198.4,155.05
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,191.94,150.27
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,156.47,122.4
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,122.06,95.13
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,187.25,146.73
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,234.16,181.4
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,175.26,135.86
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,128.04,100.54
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,109.9,86.23
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,92.7,72.55
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,78.8,64.43
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,68.47,55.28
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,56.82,44.81
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,44.57,33.55
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,29.97,19.82
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,15.17,0.91
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,7.87,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,3.54,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,6.83,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,16.77,8.69
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,26.75,18.11
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,38.97,29.4
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,50.99,40.4
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,63.95,51.96
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,77.51,60.87
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,96.1,75.99
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,115.59,91.57
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,120.48,95.27
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,124.75,98.39
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,152.34,120.12
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,181.17,142.52
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,241.43,189.23
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,303.35,236.33
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,309.09,240.2
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,312.98,242.75
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,316.06,244.8
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,318.15,246.04
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,320.4,247.26
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,322.08,248.06
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,397.41,304.35
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,485.72,368.0
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,497.86,375.82
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,509.3,383.74
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,506.41,381.27
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,490.64,369.83
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,419.36,317.55
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,347.73,264.39
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,395.93,300.97
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,443.3,335.68
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,376.85,286.89
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,311.4,238.61
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,296.73,228.0
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,272.97,210.19
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,261.5,201.79
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,250.02,193.3
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,246.35,190.84
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,242.4,188.11
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,196.14,152.36
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,151.13,117.25
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,116.5,89.93
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,82.41,62.59
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,89.11,68.49
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,95.62,74.2
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,99.22,77.41
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,102.4,80.28
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,88.54,69.05
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,74.86,57.84
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,61.72,49.21
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,49.03,37.99
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,37.66,27.81
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,25.98,17.21
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,16.38,8.28
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,6.83,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,3.54,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,7.87,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.24,0.82
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,26.37,16.77
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,36.54,26.54
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,43.55,33.21
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,50.55,39.67
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,49.58,38.79
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,55.11,41.48
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,88.67,69.03
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,123.55,96.99
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,124.8,97.59
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,124.71,97.1
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,117.91,91.16
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,110.6,84.86
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,124.41,95.49
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,138.51,106.18
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,177.65,136.31
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,217.76,166.46
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,240.47,182.92
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,271.17,205.23
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,299.42,225.68
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,328.11,246.21
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,359.31,268.06
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,390.92,289.88
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,351.78,261.19
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,311.7,232.04
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,357.55,265.84
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,403.54,298.73
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,519.44,381.91
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,632.64,459.53
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,532.27,389.12
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,431.29,318.07
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,559.77,412.36
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,668.04,487.46
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,719.87,526.11
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,741.22,544.68
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,637.8,469.62
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,522.03,386.1
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,413.71,309.39
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,313.81,236.42
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,162.39,123.13
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,14.58,6.23
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,70.81,52.0
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,126.21,96.36
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,126.93,97.03
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,127.29,97.55
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,122.59,93.99
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,117.28,89.88
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,101.59,77.82
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,86.55,66.14
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,71.65,56.84
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,57.75,44.89
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,44.49,33.26
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,31.11,21.33
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,20.24,11.39
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,9.12,0.0
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,4.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,12.2,0.15
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,25.88,16.41
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,39.0,28.71
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,53.51,42.02
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,67.82,54.99
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,82.23,67.66
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,103.57,79.86
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,85.24,65.1
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,58.36,43.91
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,145.61,111.9
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,243.52,187.59
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,318.89,242.32
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,416.2,316.34
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,440.64,338.71
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,443.96,342.95
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,496.23,382.5
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,551.82,423.51
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,461.19,354.74
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,343.51,263.63
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,491.73,377.09
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,642.21,486.61
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,652.21,490.87
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,651.23,488.62
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,627.49,470.16
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,589.5,441.75
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,488.69,368.46
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,372.94,282.46
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,573.05,432.89
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,757.2,562.17
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,803.56,595.21
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,835.98,619.82
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,820.46,609.63
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,801.75,597.68
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,561.13,425.37
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,302.41,229.99
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,315.48,241.34
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,327.53,250.64
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,209.8,161.09
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,92.86,69.44
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,327.64,255.68
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,515.47,391.56
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,466.02,351.17
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,416.91,312.02
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,198.04,147.9
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,9.16,2.01
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,130.44,92.48
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,212.87,145.45
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,164.34,107.82
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,119.86,78.22
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,78.3,63.41
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,68.15,54.57
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,56.98,44.73
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,45.59,34.4
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,31.52,21.29
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,17.35,4.65
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,7.08,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,13.74,1.55
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,27.9,18.45
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,41.68,31.48
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,56.04,44.73
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,70.33,57.66
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,83.8,69.58
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,108.52,82.86
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,139.86,105.09
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,177.68,133.61
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,169.14,130.96
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,145.48,114.99
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,125.03,98.24
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,102.97,80.07
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,87.49,67.03
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,71.8,53.89
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,251.17,198.22
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,433.94,337.44
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,359.65,279.15
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,260.16,201.56
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,386.53,298.88
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,501.46,383.31
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,373.15,286.53
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,220.4,169.22
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,403.35,309.99
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,570.35,430.6
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,631.55,472.98
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,682.28,508.31
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,611.85,456.27
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,529.55,396.17
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,391.53,296.77
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,256.68,195.83
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,482.86,368.85
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,678.88,507.43
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,596.23,446.33
