Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,516.33,388.73
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,533.04,402.1
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,536.51,405.01
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,584.67,441.72
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,604.95,456.48
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,560.67,423.33
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,515.17,388.96
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,331.54,253.18
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,169.91,131.7
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,194.83,151.38
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,211.26,162.85
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,143.96,110.77
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,82.9,63.52
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,114.26,77.16
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,111.29,67.81
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,65.87,52.55
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,56.97,44.81
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,49.08,37.76
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,38.82,28.4
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,28.15,18.41
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,17.5,5.35
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,8.65,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,16.8,3.72
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,28.06,18.5
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,38.18,28.15
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,45.55,35.09
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,52.88,41.76
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,58.02,46.28
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,102.78,61.13
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,151.73,92.32
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,204.07,132.43
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,259.49,178.0
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,313.07,222.7
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,365.74,266.56
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,418.88,309.62
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,469.33,349.6
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,519.23,387.82
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,565.7,421.93
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,607.11,451.31
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,647.22,478.72
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,685.16,503.69
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,719.35,527.0
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,750.85,548.09
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,777.55,564.61
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,801.21,578.82
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,819.39,589.79
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,834.23,598.72
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,844.51,603.66
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,851.39,606.56
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,853.26,607.59
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,851.74,606.65
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,845.61,602.92
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,836.02,597.15
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,821.45,588.32
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,803.53,577.43
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,780.38,562.67
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,754.1,545.43
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,723.09,524.78
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,689.35,501.91
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,651.41,476.26
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,611.25,448.32
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,567.06,415.79
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,521.34,381.35
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,473.34,344.69
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,423.03,305.23
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,370.53,262.9
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,318.4,220.01
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,264.32,175.65
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,208.3,130.44
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,155.59,91.06
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,106.09,59.76
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,58.7,45.23
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,51.51,39.17
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,44.88,33.42
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,38.24,27.42
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,28.91,18.77
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,18.36,6.32
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,9.44,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,8.65,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,17.92,4.77
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,27.71,18.01
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,37.48,27.22
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,44.54,33.78
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,51.57,40.11
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,56.4,44.3
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,100.49,58.3
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,150.16,89.37
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,203.14,129.4
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,259.11,174.59
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,313.22,218.77
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,365.75,262.06
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,418.62,304.63
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,468.91,343.48
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,517.06,379.46
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,562.8,412.83
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,606.98,443.98
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,647.02,471.88
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,684.72,497.5
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,718.32,520.2
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,749.2,540.68
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,775.34,558.45
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,798.35,574.02
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,816.95,585.25
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,832.21,594.42
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,841.71,599.63
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,847.78,602.81
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,849.26,603.61
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,847.37,602.44
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,838.47,597.7
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,826.32,591.0
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,810.99,580.94
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,792.43,568.65
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,768.59,553.07
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,741.92,535.46
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,710.9,514.75
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,677.32,491.95
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,644.96,469.3
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,604.39,440.62
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,540.44,395.09
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,481.07,352.46
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,453.42,330.82
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,416.54,300.5
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,362.35,257.26
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,310.7,215.2
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,258.18,172.57
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,207.76,132.21
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,157.11,94.77
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,110.09,65.15
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,65.97,51.23
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,59.03,45.45
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,48.46,36.27
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,40.15,28.81
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,29.53,19.13
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,18.94,7.05
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,6.29,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,12.19,1.66
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,26.58,16.87
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,40.53,29.62
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,55.1,42.68
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,69.65,55.47
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,83.44,67.32
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,103.27,78.2
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,134.03,99.06
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,173.56,127.09
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,217.63,158.38
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,273.84,200.06
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,328.76,240.65
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,398.44,292.83
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,445.49,329.3
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,492.9,365.22
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,536.92,397.46
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,580.04,428.11
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,620.3,456.38
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,656.32,481.19
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,637.74,465.75
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,594.72,433.41
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,686.18,498.66
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,769.59,556.01
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,787.44,566.87
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,802.25,576.37
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,730.8,523.17
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,635.33,454.11
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,738.1,528.72
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,819.7,586.08
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,748.63,535.04
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,662.69,474.95
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,726.97,522.73
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,766.85,552.46
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,742.86,535.98
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,716.42,518.33
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,690.39,501.68
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,657.27,479.95
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,508.11,374.13
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,359.04,266.03
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,390.81,290.33
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,412.06,304.82
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,374.11,276.46
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,336.4,248.12
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,329.75,239.43
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,305.03,214.51
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,255.69,174.34
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,208.02,136.21
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,157.64,98.81
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,114.15,71.15
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,72.41,56.48
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,63.24,48.84
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,53.61,40.6
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,43.85,31.98
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,31.76,21.04
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,19.65,7.97
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,9.44,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.12,5.55
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,29.7,19.43
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,41.22,30.08
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,50.09,38.15
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,58.9,45.94
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,66.04,52.06
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,106.63,67.11
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,150.91,94.46
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,199.0,130.17
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,247.46,169.11
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,298.02,210.45
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,347.11,250.57
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,397.05,290.5
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,444.78,327.79
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,492.51,363.95
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,537.11,397.26
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,580.07,428.42
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,619.19,455.2
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,656.71,480.05
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,689.92,502.74
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,720.74,523.44
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,747.23,539.86
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,770.87,554.14
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,789.12,565.84
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,804.26,575.48
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,813.93,581.06
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,820.32,584.55
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,822.18,585.67
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,820.81,584.76
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,813.49,580.0
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,803.02,573.25
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,691.11,495.0
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,558.37,401.73
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,575.13,415.14
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,579.62,418.92
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,632.54,458.81
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,659.6,479.74
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,622.54,453.45
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,585.12,426.94
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,542.24,395.66
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,498.34,362.96
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,451.27,327.52
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,404.04,290.99
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,354.35,252.16
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,305.57,213.23
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,255.69,173.0
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,207.63,134.77
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,159.7,99.46
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,112.64,69.29
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,70.51,54.85
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,62.15,47.91
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,53.11,40.11
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,43.99,31.99
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,32.21,21.36
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,20.33,8.76
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,10.62,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,9.83,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.04,6.52
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,30.52,20.27
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,40.59,29.7
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,47.51,36.09
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,54.4,42.23
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,58.78,45.98
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,98.85,57.8
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,147.81,87.41
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,200.08,126.23
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,255.76,170.55
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,309.55,213.89
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,361.74,256.33
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,414.35,298.02
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,464.67,336.83
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,514.37,373.85
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,540.1,393.79
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,547.35,399.7
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,583.89,424.92
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,618.23,447.72
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,687.09,496.11
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,746.19,537.43
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,731.59,524.07
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,687.99,492.26
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,708.27,505.89
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,726.49,517.33
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,729.14,517.58
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,729.4,516.46
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,799.94,566.88
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,845.19,598.44
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,838.01,594.27
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,827.48,588.72
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,812.81,579.83
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,794.84,568.8
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,772.06,554.04
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,746.13,537.05
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,715.54,517.68
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,682.24,496.04
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,629.92,459.28
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,577.76,422.36
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,553.94,405.13
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,517.43,377.45
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,469.95,340.72
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,420.12,301.37
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,367.61,259.67
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,315.42,217.23
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,261.77,173.21
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,209.56,131.0
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,153.9,89.29
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,104.82,58.65
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,57.41,43.91
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,51.59,39.09
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,45.34,33.64
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,39.09,27.98
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,30.18,19.8
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,21.25,9.81
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,10.23,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.39,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.75,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,1.89,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.03,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,4.54,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,6.07,0.0
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,7.59,1.09
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,9.12,2.08
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,10.66,3.36
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,12.2,4.63
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,45.24,32.13
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,78.31,59.03
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,150.26,115.84
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,224.59,172.97
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,178.32,136.67
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,125.01,94.68
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,240.52,184.08
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,365.8,276.76
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,359.68,270.91
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,357.93,268.87
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,336.3,252.54
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,312.89,234.84
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,334.14,250.42
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,355.5,265.78
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,354.49,264.59
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,353.05,263.24
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,387.74,287.92
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,422.37,312.03
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,385.45,285.59
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,348.13,258.99
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,413.38,307.08
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,477.53,352.83
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,441.35,326.37
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,405.41,300.62
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,352.91,263.01
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,301.42,225.62
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,256.09,192.83
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,219.96,166.34
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,167.84,126.8
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,116.65,87.29
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,141.69,107.44
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,166.06,126.86
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,176.66,135.28
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,186.23,142.88
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,205.62,157.24
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,219.05,166.17
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,204.17,152.09
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,183.68,133.13
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,149.53,106.96
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,116.61,83.58
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,85.62,68.69
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,71.99,57.02
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,59.05,45.77
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,45.78,33.98
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,33.08,22.42
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,19.76,9.04
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,10.23,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,9.05,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,17.52,6.04
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,30.53,20.3
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,42.96,31.76
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,56.56,44.06
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,69.8,55.84
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,83.16,67.37
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,109.83,80.35
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,136.48,100.92
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,156.18,118.06
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,200.43,149.13
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,256.91,190.59
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,269.56,203.16
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,275.52,209.34
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,319.91,242.22
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,368.09,277.37
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,439.27,328.96
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,521.82,387.74
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,504.08,373.35
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,475.58,351.3
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,426.41,315.7
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,362.26,268.62
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,382.2,282.64
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,402.15,295.99
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,511.99,374.69
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,623.62,451.29
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,644.47,464.59
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,664.1,477.9
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,686.56,493.56
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,714.46,512.51
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,765.11,550.07
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,788.89,569.88
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,708.64,511.2
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,603.4,436.21
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,675.37,490.81
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,720.05,524.28
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,690.44,504.45
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,658.37,483.28
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,621.72,457.55
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,583.08,429.83
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,540.63,398.71
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,496.98,365.89
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,450.43,330.06
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,401.52,291.53
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,352.01,251.98
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,303.08,212.05
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,236.51,164.14
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,189.46,133.79
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,152.88,106.24
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,117.85,82.14
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,84.46,67.1
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,71.29,55.93
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,58.81,45.18
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,46.05,33.94
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,33.27,22.47
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,20.31,9.64
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,10.62,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,9.83,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,18.95,7.16
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,29.19,19.07
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,39.45,28.49
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,49.3,37.34
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,56.75,43.9
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,61.98,48.34
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,96.89,58.65
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,142.34,85.37
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,191.31,121.09
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,240.54,160.43
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,291.65,202.22
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,341.51,243.43
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,394.1,285.92
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,442.07,323.72
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,489.6,360.11
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,534.26,393.82
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,577.71,425.77
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,551.07,405.05
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,494.47,362.29
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,605.79,443.42
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,710.4,516.74
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,735.43,531.45
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,757.53,544.83
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,775.46,556.41
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,790.3,565.78
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,800.05,571.62
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,806.66,575.58
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,808.57,576.66
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,807.37,575.91
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,797.51,568.62
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,798.33,567.55
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,783.96,557.52
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,766.5,545.6
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,668.6,477.49
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,563.98,404.33
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,623.55,450.24
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,656.18,475.28
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,619.52,449.81
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,581.12,423.17
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,539.3,392.59
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,495.89,360.18
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,448.52,324.52
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,401.23,287.99
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,351.97,249.47
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,303.52,210.78
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,253.6,170.82
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,206.2,133.52
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,159.08,99.02
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,112.81,69.69
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,71.62,55.66
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,64.59,49.79
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,55.67,42.24
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,46.65,34.33
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,34.62,23.52
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,22.53,11.47
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,10.23,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,19.64,7.76
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,31.12,20.67
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,42.64,31.24
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,51.15,38.95
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,59.61,46.37
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,67.47,53.07
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,100.1,62.43
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,144.56,88.49
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,192.66,123.36
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,240.98,161.62
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,291.54,202.67
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,340.95,243.31
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,391.18,283.9
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,440.82,322.78
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,488.25,358.99
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,532.19,392.16
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,574.97,423.61
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,615.73,452.22
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,650.68,476.29
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,683.3,498.83
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,713.36,519.22
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,680.78,491.68
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,612.02,440.1
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,624.85,448.7
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,636.13,455.38
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,736.67,526.29
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,811.08,576.91
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,747.75,529.52
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,655.1,463.29
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,739.99,525.53
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,793.55,564.53
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,779.39,554.96
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,762.12,543.83
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,672.85,480.72
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,566.53,406.11
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,552.4,398.05
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,536.05,387.4
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,574.25,416.05
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,585.05,424.05
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,542.38,393.65
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,498.36,361.82
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,451.67,326.36
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,404.44,289.49
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,324.45,232.14
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,264.43,191.32
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,243.81,168.31
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,201.86,127.06
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,152.22,90.33
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,105.79,61.48
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,61.94,47.47
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,56.77,43.16
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,49.7,37.16
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,42.54,30.86
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,30.88,20.43
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,21.32,10.75
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,10.23,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,19.71,7.95
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,29.26,19.08
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,38.88,27.94
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,48.22,36.31
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,55.35,42.53
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,73.21,57.61
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,108.2,75.73
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,143.41,99.33
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,178.28,125.45
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,218.44,154.24
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,264.32,188.0
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,322.8,228.87
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,391.33,278.38
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,404.94,292.52
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,393.59,286.37
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,477.69,346.39
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,573.57,413.37
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,541.66,389.44
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,471.7,339.15
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,595.28,427.43
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,705.98,503.19
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,655.45,463.98
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,559.27,395.76
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,687.16,486.25
