Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,784.24,552.46
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,793.58,557.59
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,799.76,562.03
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,801.71,563.12
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,800.6,562.42
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,791.41,557.6
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,792.35,558.57
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,728.98,515.11
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,658.75,467.26
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,609.29,434.7
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,567.99,406.79
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,622.49,447.54
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,650.4,468.39
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,614.44,443.05
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,576.63,416.57
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,534.75,386.94
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,491.71,355.66
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,432.88,312.62
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,377.67,272.16
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,330.74,236.33
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,286.41,202.11
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,199.79,142.09
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,137.27,102.03
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,118.26,88.12
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,101.55,75.83
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,84.7,66.52
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,70.6,54.84
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,56.16,42.56
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,41.62,29.95
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,28.98,18.77
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,16.02,6.76
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,7.99,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,10.23,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,19.62,8.0
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,30.82,20.36
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,41.96,30.53
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.46,38.19
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,58.91,45.57
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,78.31,62.12
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,103.7,77.92
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,129.6,86.28
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,189.82,121.07
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,237.02,158.04
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,286.53,197.95
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,335.05,237.65
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,384.36,277.32
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,431.82,314.19
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,480.09,350.45
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,523.67,382.32
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,566.17,412.45
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,606.04,440.5
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,644.83,467.17
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,670.92,485.24
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,700.22,505.03
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,725.43,521.74
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,747.81,536.38
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,765.35,547.72
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,779.81,556.93
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,789.99,562.64
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,797.05,566.46
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,799.05,567.59
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,797.97,566.91
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,716.34,508.63
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,605.4,430.32
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,691.99,494.21
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,753.29,538.27
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,655.61,469.49
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,551.36,396.35
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,611.68,442.93
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,645.62,469.06
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,587.79,427.17
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,529.54,385.67
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,507.81,370.08
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,482.94,351.03
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,383.76,280.22
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,297.43,219.19
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,272.45,200.59
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,245.7,179.75
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,146.61,106.86
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,56.82,40.29
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,49.45,34.7
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,42.1,28.92
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,53.7,40.48
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,65.79,50.86
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,56.61,42.97
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,47.3,34.78
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,35.31,24.04
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,23.3,12.46
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,11.85,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,10.23,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,19.65,8.08
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,32.06,21.33
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,44.42,32.51
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.13,41.27
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,63.71,49.7
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,71.28,56.08
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,101.1,65.54
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,142.82,89.49
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,191.27,123.98
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,237.23,159.6
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,285.34,197.85
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,332.63,235.86
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,381.0,274.09
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,426.7,309.33
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,472.67,343.87
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,515.83,375.4
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,558.12,405.37
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,597.73,432.64
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,637.99,459.67
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,671.11,481.94
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,701.89,502.29
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,719.41,513.08
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,742.86,527.37
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,761.03,538.89
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,776.16,548.42
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,787.12,553.91
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,795.03,557.47
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,588.63,419.71
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,331.04,237.97
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,583.51,422.3
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,780.67,554.59
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,767.31,544.14
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,750.88,534.28
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,730.97,522.04
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,708.01,507.55
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,614.05,441.08
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,511.72,368.74
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,483.46,350.58
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,454.56,330.94
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,423.72,309.08
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,392.37,286.53
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,410.66,297.64
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,401.98,286.02
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,352.35,246.73
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,300.2,205.05
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,249.93,164.52
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,201.76,126.4
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,152.8,90.5
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,107.05,62.32
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,64.15,49.02
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,59.45,45.24
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,52.52,39.33
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,43.11,31.1
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,33.26,22.3
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,23.42,12.69
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,11.79,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,3.93,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,7.59,0.0
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,14.84,6.85
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,22.11,13.39
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,31.33,21.59
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,40.58,29.74
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,50.48,38.33
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,60.17,44.41
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,90.15,68.52
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,121.22,93.03
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,142.49,109.22
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,165.13,126.4
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,176.97,135.51
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,186.65,142.86
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,226.96,173.25
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,267.62,203.43
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,342.44,259.19
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,418.97,315.3
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,421.36,315.85
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,420.3,314.0
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,525.89,391.59
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,640.4,472.76
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,593.95,437.2
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,539.2,396.38
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,454.05,335.47
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,354.53,262.76
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,314.87,234.23
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,265.69,198.04
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,379.85,282.74
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,484.99,357.8
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,337.27,251.08
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,184.93,137.61
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,310.12,232.3
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,427.72,317.47
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,499.98,370.31
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,565.29,417.27
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,530.64,392.91
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,489.29,364.26
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,512.11,382.09
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,525.34,391.8
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,480.36,358.12
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,432.57,322.53
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,353.86,264.71
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,282.24,212.29
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,219.26,165.79
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,165.17,125.74
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,184.74,137.26
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,188.85,135.28
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,153.49,108.22
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,118.97,83.96
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,86.82,69.16
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,73.63,57.98
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,61.0,47.03
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,48.05,35.6
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,35.39,24.25
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,22.5,12.12
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,11.48,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,9.83,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.14,7.93
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,29.21,19.07
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,38.04,27.3
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,44.22,33.03
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,50.4,38.58
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,55.48,42.92
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,85.61,50.98
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,131.39,76.48
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,180.37,111.96
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,233.32,154.39
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,283.9,196.11
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,333.44,237.51
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,383.56,278.7
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,431.6,317.13
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,479.03,353.97
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,505.7,375.26
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,512.44,380.76
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,532.86,394.89
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,542.3,400.71
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,560.71,413.15
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,576.43,423.38
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,594.36,435.34
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,610.7,446.05
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,593.71,433.2
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,565.22,412.75
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,610.03,443.49
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,645.74,467.06
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,594.7,431.14
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,550.93,400.39
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,533.25,388.76
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,514.8,376.28
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,519.35,380.81
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,522.52,384.19
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,509.94,375.69
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,496.38,366.57
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,452.83,335.73
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,410.58,305.71
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,353.99,265.05
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,306.75,230.71
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,275.0,207.91
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,244.2,185.45
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,253.82,192.95
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,260.05,197.3
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,205.44,156.15
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,154.87,118.13
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,145.85,111.28
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,135.43,103.1
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,118.42,90.21
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,101.32,77.23
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,84.84,67.72
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,70.75,55.72
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,56.96,43.85
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,43.08,31.66
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,30.11,20.05
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,16.79,7.82
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,8.37,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,9.83,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.38,8.98
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,29.32,19.31
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,38.26,27.61
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,44.52,33.43
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,50.77,39.07
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,55.63,43.24
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,86.18,51.03
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,134.04,77.19
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,188.82,116.91
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,240.06,157.77
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,292.95,201.28
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,344.67,244.25
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,396.76,286.68
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,445.97,326.11
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,493.71,363.31
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,538.66,397.59
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,582.06,429.7
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,621.51,457.61
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,658.75,483.18
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,691.54,506.04
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,721.59,526.61
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,746.71,542.44
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,768.64,555.87
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,654.01,473.8
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,492.26,357.08
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,594.92,431.01
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,696.43,499.9
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,713.58,510.83
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,728.6,521.15
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,777.13,558.34
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,799.64,577.86
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,786.23,569.11
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,769.6,558.05
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,748.35,544.24
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,724.1,528.18
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,695.17,507.88
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,663.57,485.44
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,628.7,460.72
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,591.35,433.66
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,550.1,403.65
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,508.67,372.57
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,461.21,335.76
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,412.88,297.28
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,362.61,256.71
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,312.48,215.44
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,260.28,172.25
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,209.18,130.74
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,154.43,89.88
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,106.09,59.93
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,58.76,45.09
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,53.02,40.34
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,47.22,35.32
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,41.41,30.11
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,33.35,22.76
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,25.31,14.72
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,11.89,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,10.23,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.29,9.85
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,30.25,20.38
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,39.21,28.82
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,45.49,34.65
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,51.77,40.27
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,55.94,43.87
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,85.74,50.94
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,134.8,77.74
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,190.57,118.58
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,242.46,160.81
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,295.91,205.94
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,348.34,250.95
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,401.03,295.51
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,451.04,336.64
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,499.37,375.31
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,544.42,411.03
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,587.85,444.57
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,628.2,474.15
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,666.47,501.41
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,700.55,525.66
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,731.93,547.49
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,759.21,565.43
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,783.48,580.98
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,803.55,594.23
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,820.27,604.85
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,832.31,612.43
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,840.94,617.86
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,844.21,619.35
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,844.01,618.66
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,839.08,615.53
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,830.59,610.19
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,817.06,601.09
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,800.04,589.78
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,778.62,574.91
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,753.77,557.42
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,723.83,536.17
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,690.93,512.54
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,653.68,485.87
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,613.86,456.72
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,570.65,424.01
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,525.56,389.05
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,476.67,350.62
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,426.56,310.09
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,374.17,267.16
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,321.56,223.07
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,267.5,177.27
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,210.61,130.23
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,156.54,89.04
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,104.8,56.61
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,54.7,42.14
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,49.79,38.06
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,44.78,33.75
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,36.7,26.57
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,29.88,20.29
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,23.18,13.47
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,11.34,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,9.44,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.79,9.02
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,27.27,18.15
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,34.84,25.35
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,40.6,30.77
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,46.38,36.01
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,54.56,43.14
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,84.32,49.65
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,134.63,76.54
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,187.65,114.84
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,240.53,157.44
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,294.65,202.36
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,349.83,248.42
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,402.3,291.45
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,452.36,331.84
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,501.48,370.27
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,547.44,404.8
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,591.68,436.93
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,632.04,465.31
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,669.95,491.12
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,704.39,515.54
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,736.02,537.67
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,762.83,556.3
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,786.44,572.62
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,804.83,584.22
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,819.77,593.33
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,830.48,599.42
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,837.67,603.36
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,839.39,604.3
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,837.65,603.19
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,832.04,599.3
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,822.94,593.28
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,808.84,584.56
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,791.32,573.72
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,768.57,558.69
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,742.63,541.3
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,712.54,520.27
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,679.6,496.98
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,642.45,470.87
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,602.97,442.5
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,560.04,410.53
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,515.43,376.51
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,467.41,339.46
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,418.42,300.56
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,367.32,259.39
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,313.78,215.47
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,260.37,171.17
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,208.15,128.62
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,155.75,89.25
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,105.85,58.22
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,57.72,44.36
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,48.36,36.49
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,43.09,32.0
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,37.83,27.32
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,30.78,20.82
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,23.81,13.82
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,11.69,0.0
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,9.83,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.39,9.24
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,29.3,19.58
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,38.2,27.94
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,44.43,33.72
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,50.66,39.3
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,55.48,43.48
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,82.89,50.21
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,129.78,75.26
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,183.54,114.1
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,233.75,154.17
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,285.6,196.95
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,336.44,239.25
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,387.69,280.98
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,436.33,319.86
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,483.56,356.46
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,528.04,389.91
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,571.09,421.05
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,611.1,448.68
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,649.36,474.17
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,682.76,496.47
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,713.51,516.46
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,740.29,532.37
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,764.1,545.97
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,782.56,557.69
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,797.74,566.74
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,808.79,572.15
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,816.53,575.58
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,819.39,577.19
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,818.93,576.87
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,813.92,573.59
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,805.52,568.33
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,792.22,560.35
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,775.57,550.17
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,754.2,537.17
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,729.7,521.91
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,677.0,484.22
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,615.01,440.78
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,615.99,443.53
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,593.44,428.8
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,551.25,398.25
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,507.44,365.83
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,459.96,330.23
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,411.19,292.51
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,360.14,251.8
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,309.31,210.4
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,257.02,167.88
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,206.36,127.4
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,151.77,86.94
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,103.56,57.18
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,57.8,43.85
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,52.75,39.76
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,47.0,34.92
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,41.23,29.86
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,33.22,22.66
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,25.21,14.89
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,11.9,0.0
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,10.23,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,19.73,8.61
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,29.96,19.82
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.19,29.16
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,50.02,37.98
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,57.42,44.49
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,62.97,49.19
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,88.31,55.67
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,132.5,79.04
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,180.12,112.32
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,228.21,149.65
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,278.36,189.87
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,327.46,229.8
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,379.54,271.19
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,426.94,308.16
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,474.2,343.91
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,518.38,376.39
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,561.37,406.98
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,600.75,434.19
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,632.93,455.93
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,664.94,477.84
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,694.48,497.66
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,719.6,513.23
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,741.86,526.67
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,760.05,538.32
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,775.16,547.92
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,785.24,553.76
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,792.2,557.49
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,794.51,558.8
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,793.76,558.32
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,789.64,556.53
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,782.26,552.77
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,768.97,544.41
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,752.55,533.8
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,732.26,520.6
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,708.93,505.24
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,680.72,486.4
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,649.9,465.49
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,614.84,441.29
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,577.57,415.02
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,537.23,385.56
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,496.83,355.28
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,450.72,320.54
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,403.7,284.14
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,354.93,246.08
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,306.28,207.18
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,255.42,166.37
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,201.98,124.16
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,152.34,87.56
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,105.36,58.63
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,59.67,45.03
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,53.42,39.96
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,47.7,35.2
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,41.97,30.23
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,33.6,22.73
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,25.2,14.71
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,10.23,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,19.87,8.57
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,30.08,19.76
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,38.99,27.98
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,45.58,33.98
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,52.15,39.75
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,56.24,43.21
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,81.48,48.68
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,128.61,72.92
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,182.65,111.11
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,233.23,150.79
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,285.5,193.34
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,336.09,235.18
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,387.03,276.59
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,436.15,315.83
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,483.86,352.89
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,528.57,387.04
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,571.84,419.13
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,575.63,420.48
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,551.93,401.76
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,586.5,426.0
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,620.42,449.01
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,653.28,469.98
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,684.81,489.69
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,746.05,533.79
