Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,789.7,566.2
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,799.34,571.15
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,805.74,574.38
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,806.99,575.06
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,805.09,573.84
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,797.22,569.39
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,786.3,562.91
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,771.68,553.33
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,754.01,541.67
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,730.94,526.21
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,714.01,514.42
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,684.26,493.79
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,652.06,471.28
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,601.89,435.1
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,550.42,398.11
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,528.23,383.04
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,493.17,357.46
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,445.73,321.25
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,399.1,284.89
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,347.82,245.44
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,299.79,208.03
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,222.15,154.87
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,169.61,123.42
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,154.61,104.04
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,117.81,72.16
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,74.86,57.79
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,67.95,52.22
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,59.16,44.81
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,50.24,37.06
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,38.99,27.13
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,27.67,16.65
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,14.13,0.0
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,9.83,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.6,9.36
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,28.49,18.87
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,36.47,26.42
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,42.19,31.75
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,47.95,36.91
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,55.9,43.84
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,82.12,48.91
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,133.12,74.91
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,186.82,113.09
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,240.14,156.08
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,297.74,204.27
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,350.64,249.06
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,403.43,292.86
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,454.17,334.07
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,504.07,373.3
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,550.06,408.53
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,594.22,441.13
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,635.48,470.07
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,674.46,496.42
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,708.76,518.69
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,740.12,538.32
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,767.35,554.64
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,791.28,568.38
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,810.28,579.15
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,825.75,587.51
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,836.12,592.43
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,842.88,595.21
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,845.27,596.54
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,844.11,595.8
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,837.58,591.83
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,827.57,585.84
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,813.54,576.55
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,796.05,565.19
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,773.71,549.84
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,748.14,532.19
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,718.38,511.87
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,685.73,489.36
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,648.83,463.63
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,609.56,435.79
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,566.22,405.04
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,521.11,372.13
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,473.35,336.05
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,424.53,298.09
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,372.49,257.06
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,320.37,215.04
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,264.29,169.84
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,211.64,127.88
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,158.46,88.74
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,107.68,57.6
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,58.6,44.29
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,51.86,38.82
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,42.95,31.25
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,38.03,26.9
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,31.33,20.86
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,24.73,14.43
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,12.11,0.0
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,9.83,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.41,9.11
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,29.76,19.86
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,39.08,28.57
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,45.31,34.34
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,51.53,39.89
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,55.99,43.73
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,80.07,49.03
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,127.73,73.48
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,182.36,112.34
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,233.02,152.4
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,285.3,195.34
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,336.03,237.66
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,387.11,279.53
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,436.38,319.01
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,484.36,356.3
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,529.05,389.72
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,572.25,420.85
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,611.74,448.77
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,649.13,474.42
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,682.26,496.91
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,712.72,517.05
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,738.59,533.3
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,761.39,547.22
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,779.87,558.49
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,795.09,567.22
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,805.08,572.03
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,811.72,574.82
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,814.31,575.5
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,813.65,574.25
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,777.66,546.22
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,719.94,504.22
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,758.18,533.12
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,769.86,543.82
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,722.74,509.47
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,661.4,466.82
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,674.97,478.5
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,663.17,472.26
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,627.77,447.93
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,590.23,421.81
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,548.5,392.15
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,506.62,361.51
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,459.85,326.57
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,412.34,290.06
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,362.28,250.52
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,312.35,210.35
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,260.84,169.15
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,206.95,126.82
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,156.73,90.36
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,109.21,61.24
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,63.0,48.0
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,55.68,42.05
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,49.65,37.04
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,43.58,31.77
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,35.26,24.34
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,26.89,16.4
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,12.67,0.0
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,4.33,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,8.35,0.32
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,18.3,9.94
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,28.28,18.98
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,40.24,29.64
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,51.92,39.91
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,64.18,50.47
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,76.63,58.14
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,114.45,84.93
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,166.68,121.54
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,214.5,153.78
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,276.98,198.36
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,268.52,197.93
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,238.08,178.87
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,249.03,186.56
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,258.52,192.56
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,238.89,177.66
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,212.83,158.01
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,244.21,181.05
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,282.3,208.33
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,333.76,244.53
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,386.79,280.94
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,269.24,196.51
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,144.7,104.97
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,152.03,110.89
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,159.37,116.29
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,439.3,320.32
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,707.01,495.0
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,748.22,520.99
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,783.46,545.81
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,776.35,541.47
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,766.37,535.82
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,753.19,528.29
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,737.24,518.88
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,717.02,506.71
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,694.06,492.53
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,665.53,473.72
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,634.89,453.24
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,601.15,430.35
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,565.42,405.6
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,507.78,364.95
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,453.02,326.15
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,391.86,282.72
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,342.49,247.44
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,285.79,207.03
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,238.94,173.93
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,142.51,103.44
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,52.19,36.19
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,45.98,31.56
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,39.79,26.75
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,33.62,23.09
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,27.46,17.92
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,21.71,13.01
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,15.97,8.02
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,11.01,3.64
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,6.06,0.0
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.02,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.36,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,4.54,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,9.48,2.34
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,14.44,6.8
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,20.18,11.93
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,25.93,17.02
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,32.85,23.0
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,39.79,27.44
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,97.39,70.83
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,164.56,119.55
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,201.83,146.09
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,244.36,177.34
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,301.97,215.41
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,375.26,267.71
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,424.74,307.08
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,472.7,344.39
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,517.47,378.91
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,560.91,411.52
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,601.07,440.14
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,639.3,466.59
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,673.18,489.96
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,704.48,511.03
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,731.78,528.44
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,756.18,543.59
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,775.32,555.56
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,791.21,564.73
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,802.99,570.74
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,811.44,574.69
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,814.2,575.67
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,813.63,574.67
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,808.93,571.8
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,800.87,566.91
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,787.13,557.9
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,770.09,546.72
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,748.66,532.77
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,724.13,516.6
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,694.83,496.5
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,662.79,474.28
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,626.87,448.13
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,588.81,420.11
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,547.03,389.85
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,503.63,357.7
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,456.94,322.74
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,408.92,285.84
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,358.69,246.91
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,308.57,207.06
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,257.34,165.94
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,207.9,126.96
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,153.95,87.27
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,106.21,57.76
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,61.03,45.75
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,54.14,40.21
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,48.46,35.53
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,42.75,30.63
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,34.78,23.56
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,26.82,16.07
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,12.67,0.0
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,9.44,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.54,8.07
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,28.06,18.03
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,36.58,25.9
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,42.85,31.61
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,49.11,37.11
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,53.25,40.63
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,74.44,44.96
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,120.69,67.65
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,173.76,104.59
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,222.87,143.2
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,273.52,184.87
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,323.69,226.98
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,374.26,268.93
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,378.0,278.54
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,344.49,256.91
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,399.07,297.1
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,453.75,336.56
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,332.66,248.48
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,191.97,142.74
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,264.97,197.69
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,334.97,248.52
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,433.38,319.83
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,526.65,385.61
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,411.87,303.45
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,273.89,202.67
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,491.01,363.55
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,690.15,501.48
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,693.44,503.31
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,694.67,505.45
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,626.7,457.64
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,556.45,407.83
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,562.84,414.42
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,567.43,419.22
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,465.44,346.08
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,358.42,267.92
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,412.17,308.74
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,453.08,338.91
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,452.81,339.1
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,454.62,340.64
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,366.51,276.31
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,286.71,217.51
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,231.33,176.02
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,177.2,134.93
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,136.64,103.92
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,97.1,73.16
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,69.23,50.96
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,40.61,27.81
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,35.96,24.17
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,31.33,20.47
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,44.16,32.83
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,58.26,45.05
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,52.0,39.64
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,45.67,34.0
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,37.07,26.19
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,26.66,16.46
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,13.38,0.54
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,11.02,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.16,9.32
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.07,21.78
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,42.96,31.92
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.9,39.21
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,61.45,48.57
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,67.63,53.78
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,89.04,58.97
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,133.92,81.57
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,182.5,115.17
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,231.59,153.66
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,283.02,195.8
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,333.49,238.2
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,384.7,280.74
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,435.71,321.68
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,484.39,359.76
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,529.82,394.4
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,574.05,427.11
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,614.71,456.64
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,653.55,484.15
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,681.28,504.17
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,712.4,526.0
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,738.65,544.55
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,762.02,560.94
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,780.9,573.7
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,796.62,584.23
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,808.42,590.94
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,817.05,595.23
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,819.78,596.86
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,819.35,596.56
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,816.68,595.38
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,810.55,592.02
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,797.92,583.81
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,782.01,573.06
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,761.27,559.0
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,737.33,542.59
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,708.72,522.33
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,677.33,499.83
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,642.33,474.77
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,604.81,447.32
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,562.79,416.52
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,519.06,383.57
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,472.98,347.37
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,424.94,308.63
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,373.82,267.09
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,322.64,224.59
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,269.59,179.84
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,216.9,136.12
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,164.58,96.19
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,114.61,64.19
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,61.01,47.19
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,51.49,39.19
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,46.29,34.79
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,41.11,30.22
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,34.11,23.85
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,27.18,17.11
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,13.31,0.84
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,9.83,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.61,8.93
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,28.46,18.85
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,36.41,26.36
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,41.72,31.34
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,47.1,36.18
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,55.72,43.61
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,77.59,47.69
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,127.42,71.39
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,180.12,107.61
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,233.63,149.64
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,288.27,194.25
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,341.41,238.68
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,396.12,283.6
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,445.92,323.62
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,494.75,361.73
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,540.69,396.18
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,584.96,428.24
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,626.16,457.67
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,665.08,484.74
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,699.07,508.23
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,730.26,529.36
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,757.47,546.4
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,781.47,561.0
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,800.61,573.31
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,816.34,582.76
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,827.1,589.14
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,834.35,593.43
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,836.94,594.89
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,836.11,594.34
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,830.72,589.89
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,821.95,583.45
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,808.56,575.35
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,791.78,564.86
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,769.26,550.19
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,743.72,533.38
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,714.69,514.39
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,682.86,493.14
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,646.04,467.73
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,607.08,440.25
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,547.25,396.88
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,489.93,355.23
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,462.87,333.98
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,426.09,303.67
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,360.93,254.08
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,304.94,211.39
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,259.31,171.91
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,209.54,128.76
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,162.18,94.44
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,114.96,65.57
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,68.71,53.25
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,59.37,45.57
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,53.08,40.23
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,46.73,34.63
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,38.07,26.83
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,27.51,17.06
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,13.79,1.19
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,9.83,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.5,8.65
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,29.07,19.26
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,37.67,27.32
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,44.01,33.19
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,50.35,38.86
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,54.56,42.4
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,74.9,46.21
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,127.74,72.91
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,178.99,107.96
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,230.42,148.1
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,283.56,191.41
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,335.75,234.54
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,388.26,277.06
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,439.09,317.11
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,488.0,354.34
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,533.49,387.79
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,577.39,418.83
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,617.86,446.42
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,656.38,471.7
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,690.9,494.42
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,722.67,514.76
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,750.05,530.76
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,774.3,544.4
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,793.41,555.55
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,809.13,564.06
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,820.28,569.34
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,827.95,572.58
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,830.98,574.24
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,830.59,573.97
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,824.85,570.56
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,815.71,565.21
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,801.98,557.14
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,784.87,546.95
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,763.06,532.13
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,738.15,515.23
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,709.01,496.47
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,677.05,475.53
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,640.8,451.8
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,602.33,425.99
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,560.1,397.17
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,516.19,366.2
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,468.76,331.44
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,420.61,294.98
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,368.7,254.46
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,317.57,213.58
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,265.42,171.53
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,215.03,131.6
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,159.97,91.32
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,111.18,60.92
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,64.89,49.36
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,55.74,41.91
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,50.07,37.24
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,44.38,32.33
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,36.81,25.6
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,27.47,16.97
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,13.78,1.36
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,9.05,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,17.35,6.13
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,30.38,20.01
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,43.19,31.68
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,57.35,44.27
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,70.46,55.72
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,84.34,67.55
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,101.58,76.7
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,130.28,95.2
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,165.26,119.27
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,181.8,134.46
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,189.73,142.71
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,216.5,162.83
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,244.27,183.43
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,251.49,188.77
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,256.52,192.24
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,310.35,231.88
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,373.47,277.61
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,449.02,331.31
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,525.52,384.57
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,533.64,389.25
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,538.38,391.87
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,422.42,309.38
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,296.9,217.72
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,283.36,208.37
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,277.79,204.3
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,411.75,301.51
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,547.87,395.67
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,488.31,352.89
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,417.61,302.96
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,551.4,398.79
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,663.56,475.27
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,677.98,485.03
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,683.44,489.69
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,682.04,489.03
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,676.86,485.77
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,596.8,430.43
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,517.43,375.21
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,500.03,364.14
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,480.24,350.62
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,356.43,262.13
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,244.64,180.88
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,145.78,107.41
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,51.57,35.07
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,68.97,49.04
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,85.9,62.63
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,87.12,63.77
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,88.15,64.81
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,78.21,57.28
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,68.34,49.7
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,58.57,42.07
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,48.93,36.16
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,39.42,28.11
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,29.8,19.8
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,21.35,12.4
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,12.93,4.93
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,6.44,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,10.23,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,19.71,7.45
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,28.94,18.61
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,40.4,29.02
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,51.94,39.26
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,64.88,50.48
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,72.91,57.26
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,90.69,62.93
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,133.13,89.1
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,170.85,117.73
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,210.35,146.99
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,255.33,181.39
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,300.3,214.79
