Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,351.58,253.13
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,410.0,295.87
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,475.08,343.46
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,519.62,376.58
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,562.74,407.61
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,600.52,432.82
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,634.67,454.48
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,658.13,467.23
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,659.16,464.84
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,573.35,405.44
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,476.52,337.49
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,574.69,408.33
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,674.88,477.54
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,742.37,526.14
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,801.8,569.65
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,773.96,546.3
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,734.78,516.61
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,719.95,506.86
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,703.06,495.51
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,683.91,483.34
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,662.92,469.9
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,645.57,458.9
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,626.22,446.41
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,564.67,404.11
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,512.81,368.17
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,414.39,300.19
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,323.0,235.72
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,297.31,217.9
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,272.1,199.89
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,307.67,225.01
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,332.07,240.27
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,272.91,198.1
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,222.22,162.52
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,233.29,161.99
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,211.19,133.48
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,163.55,98.33
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,118.9,69.99
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,76.11,51.71
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,65.01,49.5
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,55.42,41.49
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,48.02,35.1
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,38.6,26.8
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,29.2,18.15
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,14.76,2.09
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,9.44,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,18.07,6.1
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,32.66,21.57
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,46.97,34.44
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,60.12,46.15
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,73.06,57.47
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,78.51,62.04
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,90.98,63.64
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,133.18,90.12
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,169.39,117.86
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,203.78,145.5
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,235.62,171.5
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,249.01,184.31
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,256.55,191.66
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,258.15,193.12
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,259.32,193.87
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,309.12,230.54
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,367.7,273.02
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,378.45,279.84
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,380.98,280.85
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,442.38,324.93
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,499.79,365.31
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,529.71,385.12
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,567.38,410.05
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,529.17,382.55
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,495.65,358.36
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,508.53,366.72
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,520.68,374.25
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,550.97,395.29
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,580.27,415.33
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,581.47,415.88
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,581.31,415.74
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,550.2,394.85
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,518.88,373.85
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,477.73,345.27
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,429.14,311.39
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,488.75,354.82
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,539.94,390.55
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,503.38,364.77
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,467.29,339.69
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,423.98,309.65
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,377.88,277.27
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,389.99,284.75
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,386.78,278.83
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,347.67,248.1
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,308.27,216.82
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,262.69,180.3
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,217.08,144.0
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,172.51,111.31
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,131.18,84.47
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,91.52,65.02
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,77.59,60.24
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,67.21,51.59
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,56.76,42.61
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,43.3,30.85
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,29.69,18.66
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,15.23,2.5
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,11.42,1.64
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,24.24,14.59
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,36.58,25.73
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,51.13,38.64
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,65.57,51.29
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,79.36,63.03
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,91.99,69.83
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,113.21,85.69
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,136.5,103.14
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,160.06,120.95
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,184.71,139.59
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,242.37,180.87
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,312.9,232.27
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,344.39,256.12
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,374.23,278.22
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,345.3,257.65
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,305.62,228.39
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,286.21,213.51
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,264.68,196.85
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,320.55,237.72
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,378.12,278.59
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,447.55,326.92
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,511.01,369.88
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,557.45,401.63
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,612.71,438.84
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,609.05,434.48
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,595.42,424.25
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,657.74,467.22
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,716.47,506.29
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,750.96,530.68
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,774.73,548.22
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,762.07,539.73
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,746.47,529.71
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,664.88,472.74
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,574.91,410.06
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,623.49,446.97
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,647.13,464.89
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,612.96,440.96
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,576.59,415.57
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,536.85,387.17
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,495.83,357.12
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,411.84,297.28
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,342.13,248.44
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,309.51,223.66
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,275.36,196.92
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,252.98,173.79
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,213.41,136.17
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,166.26,101.4
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,122.2,73.17
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,79.78,54.16
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,64.55,49.1
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,56.94,42.76
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,49.26,36.15
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,39.24,27.35
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,29.19,18.18
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,14.76,2.31
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,9.83,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,18.91,6.24
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,29.45,19.03
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,39.99,28.75
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.92,36.02
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,58.19,45.13
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,52.53,40.17
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,55.82,40.84
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,50.61,36.34
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,45.21,31.71
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,54.51,39.1
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,63.84,46.41
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,71.62,52.37
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,79.3,58.19
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,169.37,127.97
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,261.41,196.76
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,236.05,177.25
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,203.9,152.87
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,150.17,111.65
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,95.3,69.15
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,242.92,181.71
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,391.96,289.17
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,271.92,200.96
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,144.66,105.92
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,254.67,188.4
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,361.78,265.1
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,409.58,298.49
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,457.56,331.87
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,507.54,366.57
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,547.02,393.72
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,504.11,362.82
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,451.23,325.56
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,569.78,411.22
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,671.49,481.65
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,603.37,434.32
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,544.33,393.79
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,606.36,440.11
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,648.54,470.55
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,614.76,446.55
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,578.95,421.34
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,538.27,392.88
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,496.68,362.97
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,452.45,329.66
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,408.15,295.48
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,361.28,259.26
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,315.35,223.0
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,264.67,182.53
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,219.33,146.55
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,174.33,113.03
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,132.66,85.61
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,92.08,65.36
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,77.15,60.44
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,67.35,52.19
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,57.49,43.62
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,44.32,32.01
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,31.05,19.98
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,15.95,3.13
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,10.23,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,19.56,6.44
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,30.81,20.35
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.08,30.81
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,50.33,38.35
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,58.55,45.64
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,65.45,51.55
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,81.32,54.23
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,126.15,75.27
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,174.67,107.83
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,223.68,145.07
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,275.37,186.15
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,329.13,230.19
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,380.2,271.71
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,429.26,310.32
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,478.32,347.75
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,523.68,381.41
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,567.74,413.05
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,608.41,441.25
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,646.55,466.86
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,681.28,490.53
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,705.82,507.23
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,708.54,506.44
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,685.51,488.78
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,551.27,397.07
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,397.9,288.7
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,519.81,375.78
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,641.74,457.02
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,666.16,472.74
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,695.39,492.4
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,689.81,488.5
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,682.18,483.66
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,696.89,493.95
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,708.37,501.81
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,732.64,519.97
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,731.02,521.07
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,703.08,503.31
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,672.44,483.62
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,637.18,459.42
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,599.66,433.11
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,561.9,405.86
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,518.55,374.02
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,471.7,338.82
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,423.95,301.92
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,373.98,262.99
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,324.16,223.15
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,269.58,178.94
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,219.05,138.21
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,168.24,99.9
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,120.12,68.49
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,73.55,47.95
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,59.28,45.3
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,53.38,40.4
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,47.43,35.25
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,38.81,27.5
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,28.23,17.77
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,17.45,4.05
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,7.08,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,9.44,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.22,5.32
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,28.48,18.4
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,38.77,27.94
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,48.71,36.94
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,56.19,43.58
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,61.8,48.4
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,78.59,52.3
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,124.54,84.76
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,142.1,106.69
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,189.52,130.82
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,269.79,183.36
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,319.2,223.73
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,371.74,265.89
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,418.88,303.33
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,465.31,339.12
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,509.49,372.62
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,552.59,404.33
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,591.38,431.64
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,628.04,456.67
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,661.51,478.45
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,692.65,498.03
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,688.49,490.68
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,667.08,472.04
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,664.69,470.13
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,652.96,461.97
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,731.42,516.29
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,795.95,559.79
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,798.66,560.02
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,798.22,558.96
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,792.14,554.95
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,783.0,549.04
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,769.8,540.7
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,753.59,530.4
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,731.76,516.31
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,707.35,500.42
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,644.41,456.27
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,579.87,411.24
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,475.39,340.22
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,380.98,274.69
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,228.0,166.7
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,84.94,60.42
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,87.52,62.89
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,90.06,65.03
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,125.26,92.38
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,158.26,117.75
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,98.92,72.4
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,39.07,25.77
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,53.72,37.77
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,67.67,49.16
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,57.55,41.22
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,47.53,34.98
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,37.88,26.82
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,28.25,18.53
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,19.81,11.14
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,11.39,3.72
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,6.06,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,3.54,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,6.83,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,15.61,7.39
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,24.43,15.35
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,35.58,25.27
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,46.29,34.7
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,58.29,45.09
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,70.32,52.75
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,69.1,51.59
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,67.37,50.01
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,63.81,46.83
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,59.96,43.45
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,58.84,42.3
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,57.72,41.16
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,62.42,44.7
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,67.14,48.21
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,110.12,81.86
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,153.52,115.11
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,145.83,108.63
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,137.94,102.23
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,247.06,184.44
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,355.31,262.32
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,280.9,207.62
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,198.64,147.04
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,223.96,166.14
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,249.41,184.67
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,287.21,211.8
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,335.55,245.96
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,422.38,307.87
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,518.67,374.06
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,555.02,398.08
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,589.63,421.09
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,521.85,373.82
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,445.99,321.27
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,293.25,214.58
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,139.71,101.89
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,212.44,157.1
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,290.93,214.35
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,466.67,343.41
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,587.31,425.9
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,550.03,397.65
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,507.59,366.77
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,462.5,332.82
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,416.39,297.11
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,357.68,252.96
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,308.61,216.18
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,252.95,174.96
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,208.19,143.01
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,170.58,108.57
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,117.39,65.88
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,70.83,44.64
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,54.92,41.4
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,49.64,37.05
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,44.35,32.47
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,36.44,25.37
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,28.51,17.9
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,16.45,3.47
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,6.29,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,9.05,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,17.51,3.95
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.11,16.96
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,38.86,27.74
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,45.76,34.06
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,52.62,40.13
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,57.32,44.14
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,73.13,47.38
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,118.54,68.1
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,167.36,100.68
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,217.31,139.02
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,272.35,183.04
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,321.96,223.77
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,372.22,264.37
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,420.6,302.27
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,468.35,338.35
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,513.7,371.74
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,557.87,403.02
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,572.69,411.6
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,567.32,405.63
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,589.56,420.57
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,608.9,432.93
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,603.06,427.15
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,599.95,423.13
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,641.7,451.27
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,690.51,482.92
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,716.27,498.5
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,740.23,513.11
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,783.19,543.32
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,802.46,558.16
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,727.31,505.53
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,626.64,436.44
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,711.2,496.7
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,759.91,530.94
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,739.33,516.97
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,715.96,501.99
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,696.73,489.64
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,665.99,469.8
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,575.7,407.8
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,484.98,345.46
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,378.02,272.44
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,281.93,205.24
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,221.52,162.48
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,162.13,119.27
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,227.06,165.9
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,273.14,195.27
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,216.19,154.72
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,170.33,123.67
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,87.51,62.25
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,4.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,3.8,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.03,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,27.55,18.09
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,51.95,38.82
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,41.63,29.61
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,31.23,20.04
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,18.43,4.51
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,5.51,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,8.65,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,16.61,3.05
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,30.42,19.84
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,44.12,32.49
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,55.17,42.5
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,66.01,52.07
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,72.98,58.05
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,88.78,62.48
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,132.32,91.1
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,159.61,115.74
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,200.91,142.5
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,257.85,182.92
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,306.7,219.52
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,366.9,265.08
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,413.35,301.35
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,460.1,336.92
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,477.22,350.94
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,483.02,355.4
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,486.02,356.9
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,488.26,357.16
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,463.19,338.66
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,439.61,320.94
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,454.78,331.0
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,469.62,340.43
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,468.77,338.76
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,457.07,329.85
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,463.99,334.82
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,480.48,346.11
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,348.29,253.58
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,218.58,160.1
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,210.5,154.59
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,202.32,148.36
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,352.96,258.09
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,503.69,360.73
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,625.89,445.44
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,712.69,503.97
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,556.48,396.54
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,388.48,279.5
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,509.6,368.02
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,587.66,420.59
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,318.67,233.09
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,63.31,43.76
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,219.53,162.88
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,349.32,253.52
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,343.57,244.15
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,319.48,220.27
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,271.22,182.45
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,224.79,146.41
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,174.69,109.44
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,130.87,80.66
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,89.06,59.98
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,71.85,55.41
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,63.16,48.19
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,54.34,40.59
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,42.5,30.2
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,30.52,19.34
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,17.71,4.0
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,8.65,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,16.62,2.4
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,27.88,17.41
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.12,27.79
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.36,35.33
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,55.57,42.65
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,75.85,60.05
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,98.4,73.88
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,100.7,74.57
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,92.48,69.87
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,122.1,92.64
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,153.45,116.35
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,152.2,115.05
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,149.66,112.76
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,192.3,144.77
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,239.88,179.82
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,387.44,287.95
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,551.08,404.54
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,537.4,392.67
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,496.37,361.64
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,525.51,381.86
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,554.13,400.83
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,655.17,472.16
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,741.33,531.67
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,761.14,543.19
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,777.92,553.27
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,790.13,559.85
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,799.27,564.2
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,737.88,518.9
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,647.33,454.73
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,734.3,516.58
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,791.02,556.13
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,779.14,547.81
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,764.13,538.25
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,745.53,526.39
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,723.71,512.3
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,695.94,493.41
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,665.56,472.57
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,631.99,449.89
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,595.99,425.03
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,558.35,397.84
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,515.25,366.34
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,469.14,332.36
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,422.1,296.69
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,372.6,258.32
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,323.25,219.18
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,251.33,169.69
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,203.35,140.6
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,167.93,113.55
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,131.39,87.36
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,97.1,67.96
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,78.14,60.16
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,60.72,45.72
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,45.01,32.42
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,36.77,25.16
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,28.48,17.49
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,13.43,1.55
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,8.65,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,16.68,1.82
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,27.61,17.21
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.51,27.38
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,46.45,34.62
