Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,56.75,43.67
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,63.38,49.35
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,79.61,53.76
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,128.63,85.44
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,161.71,115.01
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,202.9,138.06
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,266.76,181.24
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,315.23,220.53
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,364.62,260.0
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,412.62,297.53
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,460.24,333.55
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,505.05,367.06
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,547.74,398.09
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,585.61,423.86
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,620.24,446.48
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,653.42,468.55
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,684.48,488.65
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,710.49,504.99
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,733.81,519.26
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,753.09,530.75
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,769.51,540.26
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,780.65,545.26
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,788.77,548.34
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,792.33,549.65
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,792.88,549.16
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,787.69,545.86
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,779.55,540.76
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,767.26,533.13
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,752.05,523.64
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,732.42,511.31
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,710.02,497.09
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,682.22,479.19
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,655.44,461.59
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,621.1,438.81
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,584.81,414.26
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,544.28,385.78
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,502.65,355.97
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,383.53,273.8
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,281.5,203.9
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,199.62,146.07
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,126.76,93.33
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,170.46,123.72
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,196.81,138.91
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,160.18,112.69
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,128.03,91.0
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,101.9,74.29
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,84.65,65.8
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,70.36,54.09
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,55.78,41.78
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,41.99,29.77
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,27.61,16.96
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,14.31,1.99
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.36,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,4.54,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,10.63,3.11
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,16.74,8.69
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,24.79,15.87
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,32.86,23.02
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,41.34,30.36
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,49.83,35.75
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,54.09,39.15
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,58.36,42.51
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,54.51,39.11
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,50.67,35.77
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,62.71,45.36
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,74.73,54.82
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,90.83,67.31
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,107.03,79.69
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,130.07,97.22
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,153.57,114.83
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,132.72,98.33
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,111.44,81.64
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,127.98,94.3
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,144.78,106.98
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,141.68,104.45
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,138.51,101.95
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,139.55,102.67
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,140.58,103.37
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,145.51,106.81
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,150.4,110.2
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,161.16,118.2
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,171.85,126.1
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,169.38,124.24
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,166.83,122.38
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,160.67,117.76
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,154.49,113.15
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,168.62,123.84
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,182.59,134.3
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,191.76,141.45
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,200.77,148.55
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,166.32,122.98
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,132.38,97.58
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,213.56,159.81
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,287.11,214.49
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,200.55,150.1
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,115.92,86.13
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,100.12,74.41
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,84.44,62.42
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,56.48,40.24
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,28.3,17.53
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,22.91,13.24
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,17.53,8.89
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,14.84,6.72
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,12.16,4.96
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,9.49,2.63
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,6.82,0.28
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,4.54,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.13,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,5.68,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,9.1,2.23
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,13.67,6.35
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,18.26,10.45
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,23.24,14.82
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,28.24,18.08
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,53.7,39.21
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,78.21,59.18
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,83.07,62.75
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,87.88,66.27
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,118.45,90.21
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,149.69,114.2
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,137.57,103.95
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,124.72,93.35
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,150.86,113.39
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,177.53,133.53
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,186.33,139.66
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,195.18,145.88
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,205.65,153.23
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,216.17,160.55
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,274.0,202.79
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,326.6,240.13
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,269.72,198.53
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,205.25,151.2
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,211.56,155.8
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,217.79,160.06
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,323.51,237.28
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,422.13,306.56
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,416.79,302.58
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,410.9,298.92
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,355.26,259.39
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,291.11,213.37
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,353.13,258.49
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,404.25,294.43
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,389.83,284.75
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,374.87,274.98
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,375.51,275.9
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,381.01,280.07
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,395.32,290.64
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,408.26,299.42
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,419.07,305.77
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,411.72,297.08
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,337.32,242.82
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,276.87,200.05
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,252.58,177.48
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,218.83,146.39
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,167.28,112.07
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,131.39,91.62
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,103.35,74.68
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,85.23,66.64
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,71.35,55.07
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,57.24,43.01
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,42.86,30.48
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,28.25,17.46
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,14.64,1.87
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,7.87,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.17,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,25.41,15.13
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,35.71,24.8
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,45.49,33.6
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,53.04,40.28
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,58.03,44.46
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,72.91,47.69
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,116.33,67.35
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,163.4,98.57
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,209.9,142.5
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,235.46,169.88
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,288.34,205.28
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,362.97,259.37
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,410.75,297.45
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,458.42,334.56
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,502.94,368.16
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,546.33,399.89
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,585.12,427.3
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,620.82,451.72
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,654.75,475.41
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,686.43,497.1
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,713.68,514.48
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,728.54,523.65
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,747.3,536.08
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,763.08,546.39
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,704.32,501.21
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,600.36,426.26
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,578.69,411.58
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,555.6,395.27
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,527.56,376.08
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,498.86,356.35
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,643.78,461.19
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,753.62,537.91
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,576.38,414.18
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,378.74,272.98
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,391.57,283.51
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,402.64,291.56
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,222.51,162.69
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,46.34,30.28
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,274.98,204.54
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,464.68,338.09
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,412.61,298.98
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,360.87,261.51
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,195.28,142.04
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,42.22,27.86
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,84.16,61.09
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,123.0,91.41
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,103.4,76.62
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,84.55,62.32
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,71.72,52.28
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,59.28,44.51
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,47.64,34.85
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,35.9,24.88
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,25.59,15.91
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,15.23,6.77
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,7.59,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,7.87,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,15.18,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.01,15.47
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,36.93,25.71
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,45.23,33.22
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,53.49,40.49
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,60.77,46.71
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,75.28,49.84
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,117.96,69.35
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,164.47,100.13
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,211.86,136.21
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,261.64,176.0
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,310.74,215.77
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,363.07,257.24
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,410.26,294.17
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,457.24,329.86
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,501.59,363.29
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,544.89,395.07
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,584.42,422.57
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,622.06,447.97
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,572.39,411.47
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,483.93,347.55
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,616.35,442.85
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,728.77,520.7
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,747.56,531.81
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,763.38,541.94
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,774.67,549.79
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,782.93,555.46
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,786.59,557.6
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,787.25,557.98
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,494.41,360.51
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,151.91,109.61
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,178.91,130.81
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,205.77,150.66
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,494.56,364.87
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,715.48,514.86
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,688.59,494.25
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,659.04,474.26
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,626.22,452.16
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,590.9,427.73
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,551.56,399.05
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,510.55,368.5
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,466.68,335.44
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,420.19,299.54
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,371.52,261.46
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,322.84,222.41
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,272.25,181.21
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,222.73,141.06
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,169.21,99.98
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,121.52,67.43
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,75.63,44.62
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,54.1,40.34
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,48.44,35.69
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,42.74,30.8
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,35.2,24.06
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,27.67,16.94
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,13.06,0.67
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,4.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,9.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,21.21,11.57
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,32.89,22.38
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,47.15,35.0
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,61.3,47.36
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,75.43,59.42
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,88.4,66.73
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,116.33,85.65
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,154.65,111.78
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,187.67,136.29
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,223.22,163.22
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,256.61,189.06
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,290.35,214.82
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,302.41,224.75
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,309.34,230.13
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,394.39,292.07
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,494.43,363.73
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,561.07,411.94
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,625.43,458.85
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,659.4,481.56
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,690.95,502.31
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,718.64,520.06
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,743.61,535.66
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,732.78,523.78
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,694.0,493.87
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,756.54,539.31
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,798.02,568.97
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,700.27,499.0
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,559.94,399.02
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,415.42,300.24
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,251.21,182.71
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,358.3,261.14
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,455.15,328.97
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,391.59,283.94
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,329.41,239.99
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,415.86,303.9
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,486.71,354.76
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,504.25,367.46
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,508.1,370.58
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,523.8,382.78
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,509.85,372.54
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,312.84,231.04
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,138.86,103.05
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,100.52,74.13
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,62.33,44.39
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,147.5,106.92
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,208.36,147.23
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,98.62,67.3
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,7.47,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.43,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.33,14.09
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.3,23.66
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,43.63,32.12
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,50.86,38.57
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,56.62,43.54
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,72.37,47.57
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,116.08,67.78
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,163.6,99.65
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,212.52,137.48
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,263.11,178.37
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,312.4,218.9
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,364.99,261.42
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,412.76,299.62
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,459.92,336.3
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,504.49,370.37
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,548.08,402.75
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,588.6,431.57
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,627.66,458.56
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,661.59,481.92
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,685.85,498.45
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,712.28,515.36
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,735.89,530.01
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,755.04,542.6
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,771.18,553.11
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,782.3,558.96
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,790.3,562.69
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,793.69,564.69
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,794.05,564.88
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,798.13,567.21
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,786.58,559.24
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,671.18,478.01
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,534.37,381.34
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,525.73,376.9
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,515.86,370.6
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,506.61,365.32
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,495.63,358.71
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,505.02,366.01
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,501.86,364.2
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,435.98,317.41
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,370.37,270.84
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,282.05,207.55
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,206.47,152.72
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,244.69,180.4
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,269.96,196.33
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,231.85,166.97
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,197.37,140.57
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,164.58,115.84
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,132.78,92.87
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,103.19,74.05
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,82.45,64.32
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,68.79,52.92
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,54.89,41.02
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,41.31,29.08
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,27.57,16.71
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,14.26,0.61
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,3.93,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,7.6,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,19.44,10.04
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,30.81,20.67
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,44.43,32.79
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,57.94,44.66
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,71.76,56.54
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,86.07,65.28
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,103.42,66.89
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,164.03,98.84
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,212.71,136.63
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,266.42,180.33
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,316.18,221.44
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,366.59,262.47
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,394.17,287.67
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,400.09,294.17
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,473.53,347.81
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,549.33,403.02
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,556.36,407.14
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,532.57,389.11
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,564.49,411.7
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,603.53,438.27
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,608.1,439.98
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,616.96,444.6
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,652.06,468.69
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,694.48,497.0
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,669.08,478.1
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,648.27,462.58
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,685.03,488.32
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,727.29,516.74
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,708.36,503.82
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,680.15,485.43
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,737.99,527.54
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,773.48,553.72
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,717.41,513.15
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,655.87,469.62
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,677.2,487.44
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,679.39,491.2
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,645.84,467.9
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,609.4,442.36
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,568.38,412.57
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,525.75,380.93
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,480.17,346.4
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,433.18,309.88
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,383.78,271.45
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,334.38,231.96
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,282.82,189.82
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,228.71,145.9
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,177.22,106.27
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,128.29,72.41
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,80.93,47.78
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,55.7,42.05
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,50.05,37.38
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,44.38,32.46
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,36.07,24.99
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,27.72,17.06
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,13.05,0.0
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,12.84,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,25.66,14.92
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,38.09,26.83
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,51.33,38.69
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,64.3,50.1
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,74.9,59.21
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,91.22,66.14
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,121.17,78.62
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,168.75,107.89
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,216.21,142.43
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,270.91,184.68
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,321.11,225.54
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,372.34,266.51
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,423.35,306.48
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,472.06,343.6
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,517.51,378.03
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,561.94,410.79
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,602.86,439.38
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,641.93,465.84
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,676.66,489.15
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,709.02,510.3
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,695.98,498.42
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,663.97,474.07
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,678.57,483.2
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,690.93,490.23
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,678.77,480.78
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,671.96,474.92
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,670.77,473.31
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,667.69,470.41
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,686.23,482.36
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,710.04,497.16
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,758.74,532.61
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,779.76,550.1
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,759.45,536.69
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,736.12,521.66
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,708.43,502.92
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,678.03,482.17
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,643.19,458.76
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,606.19,433.37
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,544.54,390.1
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,480.96,345.66
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,464.81,333.27
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,431.6,306.64
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,382.05,267.86
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,332.65,228.48
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,278.26,184.96
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,228.12,144.8
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,177.9,106.74
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,130.43,74.28
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,84.25,50.25
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,58.91,44.34
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,52.68,39.17
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,46.4,33.71
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,35.42,24.09
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,26.6,15.86
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,13.36,0.0
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,3.54,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,6.83,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,17.56,8.41
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,28.04,18.37
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,41.73,30.59
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,55.28,42.55
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,69.1,54.48
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,83.29,63.31
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,105.3,69.83
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,168.35,105.03
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,215.29,140.52
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,265.01,179.88
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,284.07,203.99
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,271.47,200.85
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,321.52,237.09
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,382.29,280.46
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,414.04,303.09
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,444.64,324.49
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,533.37,387.22
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,628.88,453.05
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,630.52,450.86
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,612.85,436.2
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,627.95,445.1
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,632.76,446.86
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,715.34,503.36
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,784.43,549.39
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,755.99,526.42
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,712.77,495.2
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,627.44,438.17
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,537.83,377.4
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,610.5,428.25
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,670.88,468.44
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,725.28,505.84
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,763.61,532.64
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,743.35,519.3
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,720.34,504.83
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,692.45,486.99
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,662.3,467.42
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,603.81,427.73
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,547.48,389.32
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,535.21,381.63
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,511.25,364.56
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,466.03,331.84
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,420.76,298.4
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,373.58,263.33
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,327.17,227.89
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,264.29,182.28
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,214.26,147.31
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,175.83,119.01
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,140.11,94.3
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,104.82,72.88
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,80.85,62.93
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,68.23,52.42
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,55.34,41.36
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,41.8,29.52
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,28.21,17.21
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,14.58,0.0
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,5.9,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,11.47,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,24.37,13.48
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,37.15,25.76
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,47.68,35.24
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.08,44.37
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,73.55,57.42
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,92.51,68.83
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,115.5,76.55
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,170.3,107.03
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,215.83,140.97
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,264.44,178.83
