Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,312.51,217.27
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,361.91,256.28
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,409.09,292.63
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,456.99,328.59
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,483.31,348.8
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,491.87,355.26
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,532.91,383.62
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,573.89,411.04
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,574.6,410.26
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,562.56,401.02
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,659.21,469.0
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,738.74,523.87
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,758.09,535.55
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,774.44,545.82
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,709.95,499.04
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,599.06,421.91
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,721.27,508.91
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,801.22,564.06
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,715.94,503.82
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,590.01,416.7
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,701.15,497.19
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,765.67,543.76
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,746.98,531.42
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,725.27,517.82
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,589.83,423.15
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,439.42,316.43
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,446.83,323.48
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,450.34,326.4
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,361.35,263.81
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,273.64,201.34
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,304.72,224.48
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,322.35,236.27
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,242.98,179.02
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,168.86,125.59
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,201.45,146.13
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,213.57,148.61
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,174.51,118.47
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,136.38,90.83
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,100.4,68.58
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,75.19,57.99
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,63.35,48.23
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,51.26,37.93
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,38.81,27.01
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,26.2,15.53
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,13.38,0.0
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,6.29,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,12.07,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,25.21,14.01
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,38.36,26.83
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,48.59,36.13
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,58.65,45.03
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,65.8,51.19
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,82.62,56.23
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,123.05,76.21
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,170.79,108.66
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,216.61,143.21
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,265.61,181.8
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,314.02,220.8
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,363.81,260.31
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,411.4,296.97
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,459.43,332.84
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,468.07,340.77
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,453.78,330.74
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,447.39,325.47
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,426.88,309.73
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,384.79,279.51
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,346.04,251.22
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,554.64,401.69
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,747.63,531.45
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,768.08,542.06
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,785.56,552.44
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,797.94,560.18
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,807.19,565.94
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,812.13,568.95
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,813.86,569.98
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,798.15,559.12
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,793.66,555.5
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,782.14,547.88
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,767.55,538.07
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,748.03,525.65
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,725.58,511.24
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,594.37,420.94
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,446.8,317.99
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,546.09,390.66
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,604.62,431.14
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,563.42,401.92
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,520.8,371.87
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,475.51,338.73
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,429.64,304.22
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,378.63,265.17
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,329.55,226.59
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,278.93,186.44
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,229.94,147.57
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,180.86,110.34
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,134.84,78.58
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,90.08,54.37
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,62.94,47.32
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,53.74,39.78
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,46.6,33.7
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,36.84,25.1
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,27.07,15.99
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,13.65,0.0
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,6.29,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,12.59,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,22.69,11.8
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.35,22.47
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.42,29.86
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,51.66,38.87
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,56.68,43.2
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,73.41,47.05
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,117.46,67.94
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,165.52,100.19
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,214.32,137.32
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,265.73,178.13
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,318.84,221.09
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,369.72,261.78
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,418.27,299.33
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,466.8,335.64
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,512.42,369.59
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,556.93,401.71
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,594.39,427.67
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,632.83,453.46
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,666.86,476.58
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,698.48,497.67
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,726.06,514.72
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,750.85,529.63
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,770.82,542.31
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,787.69,552.42
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,799.82,559.11
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,808.74,563.87
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,812.46,566.0
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,812.98,566.27
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,808.7,564.31
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,801.26,560.47
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,789.5,553.39
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,774.59,544.42
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,754.32,531.99
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,731.13,517.47
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,704.0,499.66
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,674.24,479.81
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,615.95,438.45
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,550.13,392.3
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,497.02,356.21
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,441.84,318.12
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,406.22,292.79
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,369.86,266.19
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,321.19,231.24
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,276.57,198.98
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,224.55,161.26
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,182.18,131.13
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,154.38,110.58
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,127.37,90.94
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,101.38,73.05
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,80.29,61.98
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,66.23,50.41
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,51.86,38.24
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,38.57,26.64
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,24.75,14.17
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,12.76,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,5.51,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,11.02,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,22.58,11.56
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,34.49,23.5
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.13,32.29
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,53.72,40.8
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,60.35,46.53
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,80.25,53.4
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,122.32,73.91
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,168.73,104.87
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,215.78,140.33
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,265.72,179.51
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,315.1,218.98
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,365.69,258.72
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,413.68,295.65
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,462.97,332.37
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,507.7,365.52
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,551.52,397.14
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,594.4,426.69
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,632.99,452.75
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,667.25,475.86
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,699.05,496.89
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,726.52,514.36
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,751.04,529.65
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,723.92,507.2
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,659.23,461.09
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,748.28,522.72
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,808.16,562.21
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,812.34,563.18
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,813.3,562.9
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,807.37,559.31
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,798.31,553.93
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,786.24,547.9
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,771.05,539.97
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,749.95,526.51
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,726.2,511.22
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,707.57,498.93
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,677.1,478.9
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,641.11,454.89
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,603.52,429.33
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,536.91,383.15
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,472.52,338.45
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,434.07,311.31
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,394.87,282.67
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,345.58,247.17
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,296.16,211.15
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,238.98,170.58
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,190.22,136.85
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,159.97,114.24
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,130.71,92.82
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,102.82,73.83
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,80.56,62.44
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,66.68,50.88
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,52.55,38.8
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,38.73,26.75
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,24.75,14.09
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,12.74,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,6.29,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,12.59,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,21.84,10.84
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,31.89,21.4
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,40.3,29.16
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,50.84,38.5
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,56.58,43.5
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,74.58,48.17
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,108.23,72.67
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,112.0,84.82
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,134.51,101.58
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,159.02,119.64
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,118.2,87.99
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,73.94,53.42
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,93.52,68.57
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,113.23,83.44
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,91.5,66.38
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,69.56,49.23
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,75.44,53.62
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,81.33,57.94
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,123.81,90.38
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,166.89,122.61
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,270.57,198.33
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,371.2,268.45
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,490.89,351.26
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,613.16,431.93
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,586.39,412.33
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,567.51,399.32
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,432.13,308.07
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,272.64,196.55
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,285.82,206.99
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,298.8,216.17
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,571.46,413.05
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,772.98,547.51
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,696.92,491.06
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,599.09,423.59
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,553.22,393.84
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,500.24,358.38
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,492.42,353.91
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,474.24,341.82
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,412.74,299.82
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,362.09,264.99
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,309.81,227.96
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,256.7,189.87
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,148.51,109.78
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,42.98,28.75
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,24.48,14.15
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,6.1,0.0
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,5.33,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,4.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,3.8,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.03,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.27,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.51,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.13,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,10.23,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.24,9.37
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,32.53,21.89
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,39.95,28.83
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,47.36,35.49
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,52.58,40.06
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,71.44,44.66
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,116.88,66.6
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,166.23,100.03
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,216.49,138.48
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,272.21,182.53
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,323.3,223.71
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,375.26,264.77
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,425.21,303.28
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,475.19,340.53
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,520.51,373.35
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,565.5,404.8
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,607.49,433.26
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,648.0,459.87
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,683.21,483.2
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,715.91,504.44
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,744.53,522.34
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,770.18,538.06
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,791.54,550.55
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,809.67,561.09
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,822.1,567.9
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,831.13,572.79
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,835.54,575.25
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,836.57,575.8
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,831.83,573.85
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,823.76,569.99
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,811.9,563.04
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,796.72,554.14
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,724.2,505.48
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,635.71,445.73
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,680.66,479.75
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,694.9,491.85
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,559.1,398.43
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,417.48,299.66
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,500.84,361.26
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,538.49,386.82
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,407.51,294.06
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,291.85,213.02
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,337.72,242.22
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,343.97,237.19
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,291.13,194.55
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,239.6,153.16
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,184.46,110.61
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,135.19,75.74
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,87.01,48.92
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,54.24,40.25
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,48.17,35.26
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,42.05,29.99
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,33.69,22.58
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,25.3,14.43
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,11.89,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,10.23,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,20.87,9.45
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,31.87,21.19
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.64,29.26
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,51.73,39.07
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,57.81,44.35
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,77.17,49.55
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,120.93,71.05
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,168.9,103.35
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,217.83,140.59
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,269.39,181.3
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,319.99,221.69
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,371.65,262.0
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,422.79,300.71
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,472.0,336.71
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,517.7,369.01
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,562.36,399.41
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,604.14,427.35
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,639.05,450.1
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,673.6,472.87
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,705.79,493.63
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,733.98,510.44
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,759.37,525.17
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,779.11,537.85
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,795.75,548.24
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,808.83,557.42
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,818.72,564.81
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,822.96,568.02
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,823.97,569.4
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,817.57,565.97
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,808.02,560.67
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,795.58,553.29
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,780.04,544.06
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,758.09,530.15
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,743.39,520.45
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,715.1,503.23
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,684.26,484.11
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,631.02,447.65
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,574.97,409.21
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,523.25,373.66
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,473.35,338.76
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,441.31,315.9
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,405.25,289.1
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,330.94,236.49
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,274.45,197.18
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,240.21,171.06
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,205.58,144.2
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,170.45,117.86
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,136.71,93.46
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,102.2,66.97
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,63.75,47.97
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,53.62,39.66
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,45.82,32.98
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,35.38,23.78
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,24.9,13.83
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,12.54,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,11.02,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,21.43,9.42
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,32.48,21.53
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.55,29.87
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,50.61,37.91
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,60.02,46.04
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,80.49,51.92
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,124.21,73.88
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,172.24,106.65
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,221.11,144.37
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,272.58,185.7
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,322.67,226.18
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,373.77,266.64
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,422.86,304.78
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,472.86,342.33
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,518.27,375.13
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,562.7,406.05
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,549.13,394.61
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,507.98,363.51
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,611.07,436.06
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,710.36,503.08
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,729.94,514.37
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,754.88,529.51
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,684.63,478.05
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,564.99,394.7
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,630.96,438.96
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,686.71,473.7
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,671.78,462.01
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,654.75,449.95
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,747.47,513.1
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,806.14,551.77
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,794.48,544.08
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,779.71,535.54
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,759.62,523.27
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,736.71,509.0
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,717.63,497.8
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,686.46,478.83
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,650.68,456.09
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,613.07,431.63
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,572.3,403.94
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,530.11,374.54
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,483.99,341.62
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,436.25,306.66
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,386.53,269.33
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,337.22,231.33
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,245.48,169.08
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,179.55,128.48
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,152.02,108.35
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,125.43,88.99
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,100.14,71.59
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,79.82,61.16
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,63.37,47.71
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,47.69,34.51
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,36.62,24.79
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,25.49,14.18
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,12.96,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,8.65,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,19.73,7.91
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.12,20.54
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.57,28.42
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,50.27,37.95
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,56.12,42.99
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,77.01,48.47
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,121.94,71.03
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,171.22,104.91
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,221.28,143.58
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,274.13,185.99
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,329.07,230.42
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,382.07,272.52
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,432.22,311.65
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,482.35,349.51
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,529.99,385.15
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,576.61,419.04
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,614.71,445.44
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,654.34,472.03
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,689.78,495.5
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,722.75,516.77
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,750.89,534.0
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,776.08,549.01
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,796.64,560.91
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,814.02,570.43
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,826.16,576.33
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,834.97,580.28
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,839.3,582.73
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,840.35,583.3
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,837.35,581.51
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,831.0,577.79
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,819.27,570.86
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,804.26,562.0
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,588.86,418.29
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,340.75,243.86
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,552.26,398.08
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,699.99,497.89
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,664.73,472.44
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,632.1,450.13
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,590.16,421.97
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,546.62,391.86
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,498.91,357.13
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,450.48,320.84
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,399.79,281.66
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,349.29,241.67
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,294.0,197.81
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,242.45,156.49
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,190.25,116.38
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,140.96,81.27
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,93.04,53.56
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,57.76,43.38
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,51.07,37.85
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,44.31,31.98
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,34.85,23.51
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,23.65,12.74
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,11.84,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,7.87,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,18.66,6.76
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,29.74,19.35
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,40.68,29.36
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,49.57,37.35
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,55.8,42.72
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,77.73,48.7
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,122.94,71.5
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,172.34,105.13
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,222.75,143.64
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,275.61,185.26
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,326.97,226.26
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,381.43,268.65
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,431.51,306.8
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,481.33,343.49
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,528.3,377.72
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,574.26,410.25
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,572.93,408.1
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,539.22,383.62
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,507.74,361.5
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,458.5,326.63
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,622.61,441.19
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,776.37,541.59
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,797.2,552.65
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,814.96,563.43
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,732.66,505.41
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,624.49,430.91
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,744.86,514.43
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,844.63,579.72
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,841.72,576.65
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,822.18,564.96
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,728.64,502.28
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,607.42,420.73
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,699.39,487.2
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,752.71,525.71
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,733.56,512.36
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,701.97,492.01
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,608.47,428.44
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,510.59,361.64
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,432.85,309.09
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,355.71,255.82
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,421.12,302.07
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,446.66,316.07
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,395.6,277.46
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,344.96,238.6
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,292.89,197.54
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,242.47,157.52
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,191.4,118.63
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,143.49,84.66
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,97.19,57.62
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,62.52,47.15
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,52.39,38.78
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,44.52,31.99
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,33.99,22.71
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,23.44,12.41
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,11.79,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
