Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,7.08,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,18.9,6.25
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,30.89,20.06
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,40.63,29.02
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,50.32,37.63
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,57.42,43.81
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,81.99,52.48
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,126.42,77.2
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,171.54,109.62
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,218.85,144.41
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,272.79,185.87
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,318.62,225.03
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,352.14,253.3
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,393.77,285.37
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,432.77,314.26
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,469.64,340.24
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,503.77,363.29
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,543.05,389.16
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,581.54,413.65
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,652.47,462.13
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,713.43,503.32
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,742.16,519.52
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,768.12,533.89
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,788.41,545.16
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,805.6,554.26
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,818.01,560.17
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,827.14,564.2
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,831.42,565.71
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,832.47,565.45
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,827.82,561.56
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,819.95,555.91
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,808.1,548.39
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,793.07,539.17
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,772.98,527.44
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,749.89,513.33
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,722.1,495.63
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,691.66,476.24
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,662.41,457.32
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,623.92,432.19
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,582.17,405.26
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,538.96,376.46
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,491.83,343.33
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,444.43,309.05
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,392.78,270.86
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,342.78,232.78
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,290.45,192.59
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,240.43,153.93
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,190.04,116.37
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,142.84,83.44
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,97.32,57.24
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,60.58,45.04
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,52.5,38.49
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,44.34,31.53
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,33.52,22.02
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,22.65,11.42
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,11.8,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,6.29,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,17.83,4.96
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,29.51,18.85
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,38.94,27.57
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,48.35,35.94
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,57.32,43.73
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,79.98,50.37
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,123.86,73.29
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,172.19,106.46
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,220.88,143.68
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,272.42,184.32
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,323.4,225.03
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,375.59,265.85
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,426.53,304.08
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,475.64,339.63
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,522.38,373.36
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,568.23,405.35
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,610.64,433.84
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,646.68,457.5
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,682.03,480.85
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,715.01,502.16
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,743.14,518.97
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,768.45,533.7
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,789.26,545.12
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,806.96,554.52
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,793.92,541.3
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,751.72,509.86
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,806.63,548.65
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,834.91,568.36
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,830.63,564.3
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,823.1,558.83
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,811.13,551.11
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,795.94,541.58
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,776.04,530.1
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,753.14,516.17
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,725.43,499.99
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,695.03,481.77
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,592.24,412.29
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,480.24,336.36
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,526.73,370.36
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,542.8,380.61
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,453.52,318.9
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,368.85,261.17
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,306.08,218.07
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,247.66,177.59
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,148.12,105.99
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,59.93,41.38
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,52.55,36.0
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,45.19,30.4
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,62.93,36.99
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,54.1,39.61
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,47.68,34.33
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,41.21,28.77
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,31.66,20.39
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,22.0,10.7
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,10.62,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,6.29,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,16.84,3.65
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,29.37,18.59
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,37.66,26.34
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,45.9,33.7
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,51.9,38.92
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,76.37,45.75
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,122.4,69.48
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,172.6,103.87
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,223.32,142.67
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,276.45,184.44
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,331.11,227.47
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,383.87,268.07
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,434.27,305.47
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,484.51,341.29
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,531.76,374.45
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,577.92,405.72
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,616.53,431.13
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,656.49,456.56
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,692.04,480.1
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,725.17,501.75
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,753.42,519.02
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,778.78,534.12
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,799.95,546.26
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,817.94,556.52
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,831.07,563.9
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,840.89,569.42
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,845.73,572.08
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,847.22,572.89
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,839.44,567.99
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,828.37,561.3
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,783.62,530.9
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,715.65,485.66
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,699.47,476.77
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,680.92,465.7
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,655.48,451.1
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,627.91,434.92
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,602.43,419.55
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,573.98,401.73
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,571.16,400.24
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,549.32,384.87
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,502.12,351.35
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,453.97,316.33
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,403.15,279.01
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,350.33,239.09
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,297.28,197.65
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,245.57,156.87
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,192.94,116.96
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,143.32,81.73
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,95.42,53.6
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,56.99,41.94
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,49.9,36.16
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,42.74,30.01
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,32.83,21.31
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,21.36,9.97
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,11.02,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.18,2.0
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,30.11,19.13
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.2,28.46
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,50.24,37.36
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,57.67,43.71
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,84.96,53.48
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,128.31,76.46
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,176.22,109.36
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,225.07,146.49
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,276.92,187.03
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,327.59,227.18
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,379.5,267.44
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,429.75,305.72
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,480.13,342.96
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,527.11,376.78
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,572.55,408.57
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,613.95,436.76
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,653.59,463.06
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,689.69,486.95
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,723.53,508.92
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,752.57,526.38
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,778.87,541.79
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,799.9,554.79
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,817.84,565.66
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,802.77,552.69
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,771.37,529.74
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,753.49,518.42
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,733.09,505.33
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,729.73,502.46
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,724.14,498.04
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,713.98,491.92
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,701.62,484.43
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,736.72,510.53
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,754.43,524.88
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,725.69,507.25
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,694.48,488.11
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,658.25,464.27
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,620.18,438.74
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,580.18,411.79
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,537.06,382.03
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,489.4,347.89
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,441.76,312.88
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,392.19,275.98
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,343.34,238.63
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,281.15,192.3
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,231.06,155.41
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,186.54,121.83
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,145.22,92.33
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,104.65,66.86
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,70.79,53.33
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,60.11,44.59
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,48.36,34.63
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,35.09,23.05
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,21.7,9.84
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,11.41,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,14.76,0.89
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,29.23,18.21
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,40.63,28.64
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,51.91,38.58
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,56.34,42.39
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,80.57,49.7
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,125.82,80.92
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,158.53,109.39
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,206.69,140.31
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,274.0,187.63
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,311.48,219.81
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,343.13,245.88
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,387.6,277.92
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,433.6,310.02
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,495.74,352.72
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,560.63,396.33
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,602.25,423.15
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,645.03,450.08
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,680.12,472.01
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,713.01,492.09
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,741.33,507.88
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,766.92,521.7
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,787.55,534.0
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,805.17,544.4
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,817.29,551.8
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,826.17,557.49
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,830.91,560.9
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,832.41,562.55
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,825.92,558.42
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,816.26,552.38
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,804.11,546.29
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,788.9,538.29
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,768.05,525.58
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,744.47,511.1
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,716.27,493.6
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,685.68,474.34
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,653.21,454.06
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,615.38,429.85
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,573.86,402.92
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,531.2,374.4
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,466.2,329.11
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,404.83,286.17
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,198.56,141.27
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,8.4,0.91
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,7.63,0.36
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,6.86,0.0
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,6.09,0.0
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,5.32,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.17,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.03,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.27,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.51,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.75,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,14.87,0.0
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,29.13,18.14
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,40.84,28.92
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,52.4,39.15
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,65.13,50.02
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,81.71,60.16
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,102.3,75.41
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,124.39,91.9
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,139.56,103.54
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,153.67,114.15
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,173.94,129.07
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,194.62,144.03
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,282.2,206.97
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,384.27,278.68
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,467.27,335.65
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,561.69,399.32
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,601.88,424.81
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,641.75,449.74
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,677.03,471.9
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,710.2,492.22
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,738.45,509.72
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,764.03,525.35
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,784.79,537.86
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,802.59,548.48
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,814.92,555.34
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,824.07,560.24
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,773.36,525.71
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,699.73,477.26
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,768.61,525.75
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,814.69,558.25
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,802.65,551.42
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,787.59,543.38
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,692.28,479.37
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,586.7,408.23
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,649.06,453.89
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,688.89,482.2
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,652.94,458.13
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,615.23,433.29
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,564.03,399.2
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,511.54,363.77
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,253.12,183.83
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,12.25,3.92
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,22.6,12.19
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,32.95,20.4
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,36.0,22.88
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,39.05,25.38
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,34.03,21.55
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,29.01,17.68
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,24.02,13.75
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,19.03,10.44
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,14.82,6.87
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,10.62,3.25
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,6.82,0.0
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.02,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.57,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.35,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,26.6,16.01
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,35.78,24.66
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,47.18,34.73
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,53.07,39.81
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,80.15,47.72
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,124.97,72.21
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,174.27,106.76
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,224.07,145.05
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,276.84,186.63
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,328.85,227.97
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,383.86,270.51
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,433.9,308.65
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,484.1,345.77
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,531.31,379.7
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,577.48,411.9
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,615.86,438.67
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,656.36,466.17
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,691.54,490.0
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,724.28,511.88
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,752.91,530.31
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,778.67,546.15
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,799.82,559.32
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,817.82,570.6
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,830.94,578.91
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,840.77,585.29
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,845.6,588.67
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,847.09,590.11
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,842.72,586.79
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,835.04,581.54
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,822.83,574.22
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,807.37,564.96
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,787.43,553.39
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,764.31,539.78
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,635.93,451.56
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,487.73,348.12
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,344.6,249.13
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,193.19,139.67
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,310.17,226.57
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,401.18,291.09
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,383.07,277.53
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,355.47,257.34
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,366.81,262.68
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,351.01,244.84
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,298.05,202.56
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,243.71,159.0
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,191.41,117.8
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,142.15,81.47
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,94.27,52.06
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,52.6,38.51
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,46.12,33.05
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,39.62,27.33
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,30.01,18.76
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,19.06,6.7
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,9.83,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.63,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.23,14.78
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,35.15,24.14
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,43.42,31.64
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,48.34,36.02
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,76.08,43.98
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,121.6,69.57
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,171.44,105.66
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,221.6,145.68
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,277.18,191.19
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,328.63,233.6
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,381.09,275.9
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,431.62,315.81
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,482.4,354.72
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,484.97,356.93
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,456.9,335.48
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,560.35,410.14
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,656.4,477.74
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,692.83,501.48
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,726.86,523.58
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,756.4,540.96
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,783.05,555.41
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,732.07,516.62
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,638.43,449.49
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,758.06,533.11
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,846.54,590.16
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,851.45,591.17
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,852.94,591.19
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,792.02,549.15
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,694.54,482.0
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,774.87,539.14
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,813.56,566.36
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,657.07,460.56
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,472.93,332.94
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,618.24,437.25
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,709.6,499.4
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,565.5,399.92
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,412.82,293.95
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,505.34,362.05
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,553.03,394.81
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,504.2,359.02
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,455.19,322.99
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,403.74,284.51
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,350.6,243.69
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,296.92,201.44
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,245.8,160.91
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,194.28,121.11
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,146.12,86.05
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,99.46,57.6
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,59.57,44.42
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,49.0,35.58
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,40.74,28.37
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,29.83,18.62
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,18.9,5.99
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.29,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,26.4,15.71
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,36.53,25.35
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,46.63,34.38
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,54.11,40.95
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,85.33,52.65
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,128.08,83.78
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,156.1,109.7
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,205.04,139.61
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,276.7,188.91
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,327.3,228.8
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,379.21,268.88
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,397.32,285.72
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,391.56,283.31
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,442.75,319.87
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,506.87,364.15
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,461.3,331.34
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,401.54,288.27
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,463.71,331.95
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,539.86,383.01
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,661.94,466.55
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,779.12,543.56
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,733.85,508.57
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,659.32,456.51
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,759.58,525.77
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,827.9,570.8
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,832.49,572.62
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,833.9,573.41
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,829.61,570.84
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,822.17,566.51
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,822.92,567.32
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,806.98,557.86
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,785.99,546.01
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,762.08,531.87
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,733.32,513.74
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,701.99,493.69
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,666.56,470.6
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,629.09,445.69
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,587.13,418.05
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,543.81,388.63
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,496.42,354.72
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,448.53,319.5
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,383.74,272.42
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,324.03,229.18
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,235.88,167.21
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,167.18,120.82
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,141.75,102.2
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,117.23,84.12
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,93.7,67.12
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,71.81,54.64
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,57.18,42.37
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,42.39,29.7
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,28.65,17.63
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,14.51,2.72
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,7.47,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.26,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,26.28,15.46
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,37.4,26.03
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,48.42,35.88
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,59.65,45.55
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,74.47,55.14
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,93.55,69.68
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,114.61,85.45
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,141.94,105.76
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,171.76,127.84
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,264.0,190.83
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,379.44,271.84
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,395.07,285.89
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,388.48,282.44
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,474.49,342.89
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,570.87,408.49
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,614.82,436.63
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,658.52,464.33
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,688.26,483.73
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,721.82,505.15
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,749.62,521.39
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,774.49,535.26
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,795.08,547.88
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,812.62,558.77
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,824.94,565.45
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,834.0,570.29
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,839.06,574.0
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,840.9,575.91
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,718.7,495.93
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,550.63,382.77
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,699.74,487.67
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,808.06,560.07
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,786.31,545.81
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,761.82,531.25
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,640.53,450.41
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,506.25,359.22
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,544.42,388.53
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,571.98,408.39
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,424.91,307.0
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,288.58,210.56
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,356.78,260.81
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,399.87,289.53
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,333.5,241.6
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,280.68,203.72
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,251.21,179.94
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,217.56,151.98
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,188.41,125.8
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,147.47,91.38
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,103.39,63.41
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,65.09,49.24
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,54.37,40.21
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,44.32,31.41
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,31.23,19.74
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,18.04,3.85
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,9.44,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
