Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,12.9,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,25.6,14.76
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.08,24.89
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,46.52,34.24
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,54.28,41.07
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,64.88,47.74
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,102.37,66.1
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,178.57,113.44
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,227.8,151.88
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,280.39,193.91
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,331.49,234.86
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,383.98,275.92
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,434.71,314.54
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,486.62,352.71
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,474.55,344.11
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,424.45,307.53
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,328.24,239.34
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,204.36,148.65
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,327.15,238.24
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,459.28,328.64
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,564.55,398.63
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,675.18,469.32
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,687.52,475.26
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,687.11,474.58
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,778.84,535.13
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,834.59,570.27
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,794.34,541.33
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,713.51,487.44
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,783.37,536.37
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,828.73,568.13
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,816.12,559.82
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,800.48,550.42
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,743.81,513.21
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,679.48,471.2
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,519.9,366.16
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,359.43,256.07
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,356.7,255.91
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,352.77,253.66
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,468.41,337.09
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,536.21,383.35
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,468.7,335.12
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,411.95,294.91
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,362.22,259.11
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,315.31,224.62
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,247.81,176.1
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,193.73,138.06
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,160.91,113.67
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,130.08,91.04
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,105.09,69.89
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,66.79,50.39
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,54.91,40.53
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,44.21,31.28
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,30.46,19.02
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,16.61,1.98
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,8.65,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,12.94,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,25.47,14.49
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,36.92,25.57
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.28,35.74
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,63.97,49.19
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,88.42,62.76
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,118.94,82.95
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,156.15,109.47
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,194.64,138.37
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,236.37,170.01
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,300.62,214.76
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,382.35,273.02
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,432.46,310.5
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,483.03,347.47
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,491.74,354.23
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,477.94,344.3
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,464.69,333.96
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,433.34,310.68
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,386.87,277.83
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,346.02,248.39
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,317.4,227.84
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,276.12,198.19
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,433.99,309.56
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,570.49,399.87
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,499.36,350.24
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,411.28,290.45
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,574.89,404.89
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,710.36,494.21
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,770.18,534.39
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,815.22,566.28
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,747.8,522.46
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,671.11,473.07
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,618.98,440.0
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,556.29,398.85
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,515.45,372.35
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,475.51,345.8
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,510.46,371.87
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,527.47,384.45
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,468.68,343.71
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,413.6,305.47
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,233.9,174.99
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,67.81,48.31
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,37.98,25.02
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,8.4,1.19
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,6.48,0.0
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,3.8,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.04,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,2.65,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,7.58,0.33
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,14.06,6.36
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,20.57,12.23
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,28.62,19.36
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,36.7,25.05
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,52.5,38.14
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,67.91,50.72
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,94.08,71.64
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,120.9,92.72
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,114.98,87.53
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,108.43,81.9
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,126.03,95.38
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,144.04,108.99
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,135.98,102.39
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,127.65,95.67
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,106.51,78.8
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,85.25,61.89
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,91.61,66.78
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,98.0,71.65
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,109.91,80.66
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,121.94,89.69
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,106.25,77.47
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,90.51,65.23
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,82.69,59.16
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,74.85,53.08
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,80.79,57.68
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,86.71,62.26
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,76.04,53.99
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,65.39,45.74
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,72.81,51.55
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,80.21,57.33
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,107.75,78.77
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,135.25,100.01
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,117.25,86.16
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,99.5,72.52
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,82.93,59.78
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,66.48,47.04
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,135.13,100.81
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,203.22,152.98
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,232.46,175.21
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,252.26,190.05
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,236.36,178.17
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,219.09,165.02
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,181.74,136.72
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,147.63,110.98
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,125.39,94.09
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,104.31,78.0
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,84.11,62.43
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,66.28,51.15
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,50.94,37.96
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,35.69,24.61
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,22.66,12.82
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,9.13,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,4.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,12.59,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.06,13.16
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,34.58,23.88
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.08,33.53
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,33.46,23.65
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,23.63,14.22
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,40.56,28.31
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,57.54,42.2
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,96.02,73.0
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,135.94,104.34
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,155.65,119.29
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,179.59,137.38
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,213.49,162.84
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,249.2,189.28
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,267.87,202.52
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,286.42,215.52
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,278.47,208.69
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,269.15,200.93
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,253.34,188.86
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,246.32,183.35
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,265.45,196.92
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,284.73,210.35
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,348.75,256.42
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,401.41,293.25
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,499.86,361.91
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,584.87,418.99
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,510.24,366.55
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,419.37,303.17
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,374.08,271.37
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,328.85,238.96
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,450.48,326.39
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,554.21,397.54
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,405.07,293.71
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,237.06,173.24
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,270.67,198.81
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,293.45,215.46
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,188.37,138.49
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,96.92,69.68
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,88.61,63.75
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,80.35,57.63
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,153.3,114.21
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,220.52,164.91
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,203.33,152.14
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,185.95,139.38
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,194.47,144.39
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,190.62,138.73
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,158.24,113.52
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,127.03,89.66
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,97.18,68.19
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,69.64,53.71
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,54.39,40.67
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,40.21,28.24
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,26.71,15.88
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,12.92,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,6.69,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,10.62,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,20.28,9.92
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,34.26,23.47
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,47.99,35.87
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,62.71,48.82
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,82.57,61.03
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,60.34,43.22
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,29.02,18.57
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,96.39,72.65
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,166.03,127.08
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,90.19,67.22
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,7.64,0.62
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,65.69,47.79
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,124.24,93.94
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,121.01,91.03
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,117.72,88.25
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,123.6,92.52
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,129.62,96.86
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,216.69,163.72
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,318.46,239.25
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,411.08,306.73
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,520.29,383.69
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,533.96,392.48
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,547.25,401.7
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,534.35,391.38
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,519.67,379.99
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,461.22,338.5
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,416.59,306.43
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,294.96,219.07
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,167.63,124.38
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,165.8,123.39
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,163.91,122.01
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,381.39,285.72
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,585.08,427.45
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,595.88,434.44
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,611.64,446.04
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,414.71,307.34
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,215.07,160.08
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,410.42,308.8
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,543.8,402.12
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,347.86,259.62
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,162.9,121.91
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,89.35,65.6
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,16.81,7.98
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,129.26,94.02
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,215.92,154.7
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,175.89,122.88
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,138.28,94.3
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,102.06,68.83
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,69.4,53.5
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,53.74,40.09
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,40.16,28.14
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,27.04,15.97
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,13.54,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,12.2,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,23.28,11.87
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,34.45,23.48
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,45.58,33.62
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,53.41,40.63
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,89.29,54.36
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,135.97,84.27
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,185.13,120.85
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,204.23,145.23
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,201.25,150.17
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,267.17,197.97
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,349.9,258.35
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,420.3,309.43
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,498.12,365.67
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,546.01,399.44
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,593.13,431.65
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,636.53,460.18
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,678.34,486.69
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,715.36,510.92
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,750.09,533.22
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,770.22,545.09
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,796.77,559.9
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,817.66,572.13
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,835.45,582.5
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,848.81,589.88
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,858.94,595.38
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,862.76,597.48
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,863.24,597.72
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,858.68,595.83
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,850.81,592.03
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,837.55,584.2
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,821.08,574.49
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,799.84,561.84
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,775.59,547.34
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,746.19,529.04
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,722.08,513.29
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,684.7,489.3
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,645.31,463.45
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,601.54,433.06
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,556.42,401.05
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,441.38,319.77
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,335.57,244.7
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,362.72,262.58
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,354.28,250.7
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,300.53,207.83
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,248.89,166.33
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,196.32,125.28
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,147.5,88.75
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,100.23,57.92
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,59.24,39.36
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,43.92,31.49
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,35.56,24.02
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,24.22,13.37
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,12.89,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,6.69,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,11.8,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,22.46,10.83
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,34.61,23.44
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,46.65,34.35
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.01,42.66
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,92.25,57.73
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,134.15,84.57
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,181.42,119.79
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,184.91,132.91
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,157.02,118.83
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,110.34,82.59
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,57.66,40.9
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,112.13,83.82
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,167.77,126.42
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,231.92,174.89
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,294.18,220.95
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,203.32,152.09
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,105.67,77.0
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,308.81,231.72
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,507.28,372.39
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,566.22,410.86
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,614.41,442.57
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,460.93,335.28
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,286.19,209.3
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,463.57,338.25
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,614.62,441.0
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,623.03,445.3
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,644.37,459.3
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,578.2,414.09
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,525.79,378.01
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,506.43,364.93
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,472.49,341.67
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,649.71,469.27
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,768.0,551.04
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,738.91,531.69
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,707.42,512.09
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,538.14,393.8
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,356.59,262.9
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,478.76,354.73
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,548.21,403.43
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,499.61,367.04
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,451.31,330.98
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,399.86,292.06
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,349.44,252.84
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,297.05,211.25
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,243.61,168.53
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,193.92,129.37
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,148.36,94.92
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,103.86,65.07
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,65.71,45.56
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,50.33,37.32
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,39.17,27.34
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,25.94,14.67
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,12.75,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,6.69,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.39,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.75,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,1.89,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.03,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,4.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,6.07,0.0
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,17.51,9.0
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,29.02,18.53
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,56.03,40.6
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,82.81,61.98
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,115.56,87.55
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,149.35,113.42
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,165.25,125.05
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,181.47,136.85
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,194.76,146.59
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,208.15,156.35
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,297.94,222.84
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,385.07,284.76
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,281.24,208.68
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,166.86,123.3
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,152.49,112.51
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,138.03,101.28
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,131.08,95.95
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,124.06,90.55
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,127.02,92.6
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,129.95,94.59
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,130.82,95.22
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,131.62,95.82
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,176.9,129.86
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,222.5,163.43
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,258.83,189.85
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,308.89,225.82
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,226.52,166.19
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,159.38,116.85
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,239.38,177.32
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,311.46,230.2
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,211.19,156.55
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,125.68,92.4
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,139.73,103.82
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,153.56,114.86
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,107.54,79.52
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,62.36,44.27
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,112.45,84.16
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,160.49,121.84
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,113.76,85.53
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,69.02,50.49
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,59.43,43.05
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,49.84,35.43
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,70.34,46.72
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,67.71,47.4
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,51.6,38.53
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,39.57,27.73
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,24.83,13.55
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,10.23,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.11,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,10.62,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,20.49,8.71
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,29.74,19.41
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,41.07,29.69
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.98,22.99
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,29.0,18.54
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,39.4,27.11
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,49.83,35.55
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,68.97,50.91
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,88.14,65.98
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,90.69,67.6
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,93.2,69.19
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,99.17,73.52
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,105.16,77.81
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,123.29,91.68
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,141.74,105.65
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,172.1,128.37
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,203.1,151.2
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,218.32,162.21
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,233.66,173.33
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,338.08,249.47
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,435.46,317.36
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,451.01,327.24
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,466.23,337.47
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,695.58,500.26
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,867.62,612.4
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,871.88,612.84
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,872.72,613.3
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,868.39,610.68
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,860.67,606.1
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,769.37,544.64
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,644.48,458.12
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,397.88,289.99
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,153.84,111.49
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,358.19,265.13
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,546.8,397.22
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,615.62,447.24
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,651.99,474.92
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,608.03,443.72
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,562.68,411.5
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,512.79,375.16
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,462.84,337.76
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,409.12,296.99
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,356.86,256.07
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,184.49,131.16
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,41.35,27.79
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,113.54,75.36
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,148.57,91.2
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,101.15,59.23
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,60.19,39.51
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,43.03,30.93
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,34.65,23.32
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,23.61,12.14
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,10.23,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,19.81,7.64
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,30.04,19.48
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,38.87,27.67
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,45.65,33.77
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,89.35,49.99
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,136.47,80.61
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,188.57,120.31
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,240.74,162.78
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,298.18,209.81
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,313.1,229.21
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,292.86,218.57
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,394.06,292.56
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,509.04,375.57
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,554.81,408.92
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,601.58,442.49
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,644.07,471.27
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,684.61,497.91
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,721.01,522.13
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,754.94,543.92
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,783.53,560.22
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,809.1,574.49
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,830.66,587.31
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,848.99,598.16
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,861.01,603.93
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,869.6,607.69
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,775.43,543.62
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,625.14,439.94
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,648.54,456.99
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,655.34,461.73
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,530.56,377.32
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,407.63,292.34
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,267.75,194.73
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,126.74,91.33
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,225.95,165.95
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,318.87,232.94
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,306.96,224.37
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,294.78,216.2
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,456.21,336.19
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,557.78,407.28
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,477.44,348.33
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,402.33,294.35
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,363.05,265.44
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,321.65,233.6
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,251.99,181.98
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,199.24,143.6
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,163.11,115.6
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,128.57,89.1
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,95.63,65.37
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,65.67,46.14
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,49.08,35.83
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,34.71,23.19
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,21.71,10.21
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,8.65,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,10.23,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,19.64,6.93
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.24,19.59
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,40.88,29.35
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,51.08,38.4
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,92.46,53.59
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,138.33,83.8
