Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,189.57,122.82
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,219.84,155.74
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,221.68,164.28
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,251.52,188.02
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,279.88,209.74
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,387.23,288.03
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,509.82,376.42
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,512.03,377.57
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,485.99,358.1
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,511.98,375.51
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,535.53,390.31
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,560.57,406.84
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,584.11,422.09
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,531.13,383.45
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,485.33,349.64
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,623.9,447.04
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,766.69,541.43
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,720.86,507.74
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,684.71,481.89
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,803.96,564.75
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,881.69,614.21
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,876.78,610.28
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,868.4,605.37
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,855.23,597.62
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,838.69,587.89
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,781.58,550.23
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,703.03,496.4
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,733.19,520.21
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,730.31,521.36
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,607.9,436.02
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,462.04,333.97
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,538.56,391.02
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,565.32,410.03
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,460.73,334.85
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,356.86,260.9
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,374.3,271.92
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,362.47,257.61
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,307.69,213.47
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,254.67,170.26
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,197.81,124.88
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,146.78,85.7
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,96.75,52.35
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,52.95,31.87
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,37.33,25.88
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,30.19,19.39
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,19.94,8.4
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,9.44,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,9.44,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.32,5.42
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,28.85,18.33
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,38.11,26.84
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,46.54,34.27
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,89.98,49.02
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,137.79,80.6
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,190.6,120.95
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,245.6,165.53
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,301.03,210.79
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,354.79,254.8
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,409.65,298.55
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,461.78,338.43
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,511.88,375.51
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,559.95,409.86
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,606.87,442.23
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,649.69,471.35
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,690.69,498.52
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,727.54,522.78
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,761.88,544.11
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,655.05,468.7
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,488.19,349.91
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,555.67,398.26
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,639.47,454.38
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,779.16,550.41
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,881.91,615.5
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,688.81,487.62
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,426.16,303.86
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,454.91,325.93
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,482.87,345.33
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,699.75,498.73
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,842.21,592.62
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,819.83,576.21
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,794.36,559.83
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,765.1,543.28
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,733.07,524.48
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,695.37,499.66
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,655.61,472.96
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,504.33,366.35
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,352.75,257.55
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,434.41,317.57
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,469.23,339.24
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,415.91,298.53
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,363.06,257.55
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,306.17,212.4
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,253.11,169.44
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,198.73,126.46
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,148.13,87.88
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,98.72,54.8
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,55.99,34.28
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,39.54,27.63
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,31.72,20.48
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,19.07,7.07
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,8.65,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,9.05,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,17.52,4.17
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,27.86,17.43
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,40.37,28.72
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,51.35,38.43
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,94.58,53.79
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,141.67,85.48
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,194.01,125.81
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,246.3,168.18
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,301.87,213.24
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,355.44,256.7
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,411.59,300.84
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,463.71,340.94
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,515.86,379.78
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,564.22,415.32
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,611.6,449.19
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,650.33,475.91
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,692.13,503.97
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,729.18,528.74
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,763.81,550.95
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,792.29,567.8
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,817.75,582.66
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,838.73,595.3
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,856.48,605.94
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,867.91,612.67
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,875.89,617.36
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,880.43,620.03
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,881.54,620.67
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,873.04,614.17
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,861.23,605.79
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,847.65,598.86
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,830.87,589.93
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,710.13,507.43
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,554.23,398.17
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,666.23,480.47
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,731.53,527.55
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,516.19,376.89
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,290.73,212.81
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,344.48,254.28
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,380.19,280.67
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,443.24,326.49
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,464.62,339.58
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,411.17,298.7
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,358.54,257.69
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,236.15,169.63
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,139.54,103.3
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,159.41,109.81
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,148.8,90.73
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,100.98,58.19
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,59.49,37.25
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,39.5,27.55
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,30.35,19.27
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,18.61,5.92
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,7.08,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,8.65,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,16.84,2.9
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,27.67,17.22
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,37.36,26.15
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,49.41,30.97
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,93.74,51.73
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,141.65,84.17
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,194.61,125.14
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,248.03,168.48
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,306.5,215.69
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,360.38,258.98
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,415.44,301.73
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,467.77,341.3
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,520.06,379.42
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,565.93,412.68
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,613.07,445.79
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,656.06,474.24
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,697.15,500.61
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,733.83,524.46
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,768.02,545.38
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,797.53,561.85
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,824.07,576.34
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,844.92,589.24
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,862.47,600.22
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,875.36,607.2
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,884.79,612.17
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,888.51,614.22
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,888.7,614.29
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,883.64,612.08
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,875.11,607.87
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,861.8,600.05
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,845.12,590.26
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,823.41,578.08
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,798.54,563.86
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,686.24,488.79
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,551.54,395.78
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,625.6,451.78
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,659.36,477.55
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,583.41,422.63
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,502.4,364.99
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,499.52,363.39
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,472.82,342.84
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,418.73,301.85
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,365.05,259.99
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,309.52,215.35
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,255.55,171.14
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,198.37,125.42
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,146.98,85.75
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,96.41,51.44
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,51.98,29.83
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,34.3,23.18
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,27.05,16.48
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,17.13,3.96
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,7.08,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,8.26,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,17.16,1.95
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,26.1,15.78
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,35.07,24.09
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,48.82,29.32
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,93.85,50.87
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,142.43,83.9
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,196.06,125.25
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,251.33,169.7
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,306.93,214.2
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,360.97,257.21
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,416.11,299.67
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,468.89,339.0
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,521.4,376.65
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,567.25,409.85
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,614.41,443.04
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,656.04,470.7
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,695.19,496.04
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,731.35,520.05
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,765.06,541.4
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,718.0,506.38
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,622.2,439.1
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,640.57,452.31
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,657.65,463.53
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,524.34,372.7
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,385.88,275.83
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,669.1,477.76
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,884.68,616.12
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,700.92,493.25
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,452.03,320.89
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,397.57,284.77
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,343.8,247.18
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,241.14,174.59
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,134.9,96.92
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,243.06,177.59
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,344.09,249.86
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,434.15,314.97
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,512.19,369.65
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,552.58,399.44
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,564.7,408.88
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,515.15,372.72
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,464.76,335.57
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,411.11,295.74
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,358.41,255.36
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,303.85,212.38
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,251.48,170.35
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,198.02,128.24
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,148.91,90.86
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,100.91,58.21
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,56.96,34.67
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,38.28,26.33
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,28.78,17.68
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,14.47,1.22
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,8.26,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,15.97,0.22
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.29,15.92
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,38.76,27.26
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,54.17,33.44
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,97.95,55.65
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,145.13,88.22
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,197.76,129.04
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,250.31,171.89
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,306.24,217.53
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,360.21,260.96
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,416.72,304.88
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,469.19,344.67
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,521.83,383.19
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,570.34,418.39
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,617.87,451.9
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,658.1,478.97
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,702.0,507.65
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,738.78,532.22
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,773.04,553.85
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,801.87,570.76
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,827.64,585.67
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,849.31,598.55
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,867.71,609.43
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,880.54,615.66
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,889.91,619.85
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,893.98,622.15
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,894.52,622.43
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,890.52,620.06
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,882.92,615.62
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,790.72,555.09
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,661.22,466.23
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,758.68,537.13
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,805.66,570.44
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,693.0,493.59
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,556.84,398.74
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,636.17,458.09
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,665.22,480.85
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,522.72,379.54
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,377.64,275.5
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,450.92,329.56
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,476.62,345.46
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,421.73,303.61
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,367.3,261.29
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,311.14,216.6
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,256.88,172.49
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,199.32,126.2
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,147.63,86.06
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,96.53,51.31
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,52.15,29.33
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,33.47,22.35
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,26.22,15.58
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,12.9,0.0
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,7.87,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.24,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.26,14.99
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,37.26,25.98
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,54.33,32.64
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,98.62,55.63
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,146.33,88.84
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,199.49,130.09
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,252.53,172.88
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,308.81,217.92
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,364.5,261.98
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,419.78,304.28
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,472.53,343.58
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,525.52,381.65
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,574.32,415.04
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,622.11,446.46
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,661.09,471.74
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,703.11,498.19
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,739.47,522.03
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,773.35,543.0
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,802.21,559.59
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,828.07,574.28
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,849.49,587.41
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,867.67,598.67
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,732.36,510.77
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,538.08,378.0
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,741.99,521.95
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,893.13,619.49
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,833.04,579.13
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,742.25,517.66
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,806.54,564.42
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,848.94,593.78
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,826.04,580.09
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,800.15,565.13
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,769.46,547.36
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,736.23,527.04
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,608.11,438.27
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,482.89,349.75
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,500.82,365.51
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,517.43,378.15
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,408.98,300.17
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,317.88,234.28
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,157.59,116.21
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,6.86,0.0
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,5.71,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,4.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,3.8,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.03,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.27,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.51,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.13,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,6.29,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,12.21,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,26.09,15.67
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,39.63,28.09
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,57.01,40.32
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,81.07,57.96
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,106.8,77.86
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,134.05,99.27
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,207.97,148.45
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,310.48,222.49
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,365.99,267.07
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,420.96,310.16
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,432.13,320.77
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,416.31,309.72
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,485.55,359.77
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,551.34,405.79
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,567.25,414.42
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,565.24,410.97
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,683.56,494.12
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,778.46,557.34
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,734.54,522.17
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,639.13,453.32
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,633.3,449.41
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,608.93,432.58
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,675.67,476.96
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,726.14,509.26
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,835.54,583.34
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,898.51,622.84
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,894.39,619.59
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,886.66,615.14
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,872.88,607.11
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,855.67,597.1
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,833.29,583.95
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,807.67,568.82
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,777.14,550.56
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,743.83,530.44
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,706.27,507.28
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,666.37,481.39
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,621.81,451.97
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,575.68,420.52
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,525.31,384.24
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,475.91,347.46
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,421.39,306.19
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,367.32,263.89
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,203.39,145.36
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,74.36,54.01
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,63.51,45.82
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,52.75,37.32
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,42.1,28.74
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,31.34,19.89
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,22.12,12.96
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,12.93,4.72
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,6.45,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,10.62,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,19.28,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,25.72,15.31
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,33.51,22.99
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,53.81,30.45
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,99.77,55.33
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,148.4,90.06
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,202.26,132.72
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,232.82,165.82
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,236.98,175.47
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,274.67,204.6
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,312.52,232.73
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,351.98,261.1
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,392.0,288.99
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,361.36,265.64
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,319.92,234.39
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,291.45,213.25
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,248.92,181.65
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,367.46,267.29
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,494.46,353.77
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,462.23,329.73
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,410.98,294.2
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,414.38,296.67
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,417.26,298.3
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,474.67,338.38
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,549.7,388.79
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,561.0,395.58
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,571.34,402.45
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,600.85,422.75
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,645.1,451.9
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,651.45,457.25
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,655.58,461.65
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,520.94,371.45
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,391.44,282.28
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,347.71,252.88
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,305.09,223.03
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,345.01,253.04
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,392.74,287.29
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,371.4,272.83
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,349.2,258.08
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,187.74,139.96
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,30.66,18.87
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,24.1,13.88
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,17.56,8.68
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,76.76,56.14
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,131.51,98.72
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,109.28,81.38
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,88.26,65.14
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,68.39,49.7
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,50.96,35.89
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,35.54,24.33
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,20.47,10.67
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,10.29,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,9.05,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,16.75,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,26.92,16.15
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.03,25.94
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,58.71,35.45
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,104.98,62.58
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,140.55,93.91
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,162.38,116.23
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,226.35,160.71
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,312.19,223.04
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,315.06,230.89
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,281.46,208.88
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,398.31,293.33
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,528.33,383.81
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,523.18,378.63
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,490.52,354.72
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,510.95,367.68
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,528.19,377.49
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,657.21,467.39
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,785.1,552.08
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,743.49,519.03
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,663.38,463.12
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,670.33,467.86
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,675.15,470.16
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,803.62,557.62
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,892.29,614.15
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,733.34,510.07
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,517.72,363.65
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,348.68,250.36
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,190.15,137.16
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,356.54,259.3
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,528.49,377.02
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,593.85,421.47
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,637.96,452.52
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,711.3,504.62
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,745.86,530.63
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,605.13,434.45
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,456.52,331.08
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,358.32,263.21
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,257.9,190.96
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,168.62,125.2
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,81.01,58.31
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,247.99,185.43
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,361.69,262.39
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,194.74,139.83
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,59.87,42.53
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,123.43,83.66
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,147.11,90.31
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,98.21,55.88
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,55.93,32.81
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,34.77,23.39
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,23.64,12.77
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,11.83,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,6.69,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,12.94,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,23.64,13.27
