Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,36.42,25.25
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,58.82,34.11
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,103.32,59.54
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,135.76,91.63
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,142.45,104.68
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,216.01,155.12
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,315.08,227.55
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,370.96,272.36
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,426.61,315.85
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,479.74,356.1
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,533.36,395.29
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,582.58,430.05
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,626.09,459.89
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,669.69,488.84
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,711.58,515.8
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,686.05,494.1
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,609.75,438.81
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,593.24,427.15
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,556.74,401.4
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,623.19,447.47
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,674.57,482.24
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,807.27,574.34
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,898.62,632.89
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,723.4,515.64
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,473.84,340.23
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,717.37,516.03
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,884.03,626.26
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,717.55,513.25
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,508.04,365.58
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,688.57,497.94
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,806.54,579.05
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,775.96,558.73
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,742.71,538.07
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,501.76,369.97
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,233.39,171.9
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,265.43,197.6
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,284.53,212.49
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,217.02,162.24
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,148.27,110.4
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,177.26,133.22
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,196.31,147.58
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,121.04,89.87
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,50.61,35.25
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,42.87,29.25
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,35.16,23.09
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,27.85,17.14
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,20.57,11.09
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,14.06,6.11
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,7.58,0.14
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,6.29,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,13.14,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,22.31,12.33
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,31.58,21.54
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,58.67,30.88
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,109.38,59.85
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,165.34,101.7
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,224.02,149.59
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,281.87,198.29
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,342.58,248.78
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,401.21,297.33
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,459.64,344.19
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,515.31,386.68
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,570.71,427.24
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,621.9,463.23
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,671.68,496.84
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,643.16,472.17
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,561.32,411.06
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,709.81,516.43
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,835.43,598.27
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,866.57,614.27
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,894.43,629.32
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,916.66,642.09
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,935.27,652.73
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,948.34,658.8
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,957.61,662.69
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,961.22,664.62
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,960.94,664.41
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,955.01,660.96
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,945.24,655.38
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,930.29,645.82
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,911.64,634.16
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,887.7,620.32
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,860.35,604.42
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,827.58,585.09
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,791.78,563.76
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,751.47,539.33
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,708.73,511.37
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,661.24,479.84
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,612.03,446.21
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,559.15,408.65
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,505.46,369.22
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,448.07,326.06
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,391.29,281.78
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,330.88,233.29
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,272.42,185.2
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,212.93,136.79
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,157.36,92.77
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,100.14,52.44
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,52.4,27.48
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,29.06,18.7
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,21.57,10.5
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,5.9,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,11.8,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,21.84,11.84
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,31.47,21.52
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,60.43,32.26
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,110.7,62.13
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,163.27,101.6
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,223.11,150.29
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,280.12,197.7
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,339.83,246.3
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,397.31,292.87
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,455.8,338.55
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,511.36,380.06
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,563.53,417.61
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,613.62,453.14
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,662.41,486.55
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,707.67,516.12
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,750.83,543.43
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,788.79,565.78
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,824.04,586.06
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,854.32,602.68
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,881.41,617.21
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,903.4,628.83
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,921.89,638.33
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,821.87,572.2
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,670.96,469.29
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,732.58,512.12
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,808.45,559.95
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,887.35,612.63
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,930.49,638.91
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,916.0,628.91
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,897.97,617.75
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,873.91,604.01
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,846.61,588.34
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,814.15,569.46
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,778.88,548.72
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,739.42,524.57
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,697.63,497.65
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,650.37,467.37
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,605.64,437.7
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,552.69,400.6
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,499.13,361.88
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,441.62,319.03
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,384.83,275.26
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,325.3,228.28
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,266.32,180.72
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,207.6,134.19
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,153.35,91.99
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,100.28,54.93
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,55.28,30.73
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,31.52,20.58
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,22.19,10.28
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,11.8,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,22.86,12.38
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,36.59,25.77
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,64.88,37.71
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,111.56,66.27
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,156.35,102.53
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,194.89,136.12
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,258.9,186.04
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,330.01,241.64
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,386.54,286.92
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,444.71,331.88
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,469.81,350.86
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,474.09,353.3
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,562.91,417.37
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,653.29,480.29
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,647.93,472.06
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,617.06,447.19
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,659.95,475.54
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,702.46,502.23
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,647.58,462.19
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,583.8,416.68
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,568.44,405.45
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,550.73,392.11
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,559.16,396.93
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,566.64,400.86
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,569.41,402.05
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,571.15,402.66
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,575.79,406.04
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,579.26,408.66
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,627.54,441.84
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,655.41,461.2
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,651.81,458.89
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,645.68,455.39
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,656.04,463.23
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,648.92,459.82
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,631.92,449.81
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,610.1,436.42
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,559.26,403.25
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,509.21,370.03
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,473.27,345.44
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,433.65,317.15
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,406.75,296.69
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,367.7,265.82
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,310.51,221.15
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,256.3,177.93
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,200.35,133.87
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,146.26,92.05
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,97.62,57.73
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,56.81,34.1
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,33.12,21.98
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,21.14,8.85
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,11.02,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,10.23,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,22.97,12.06
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,35.98,24.95
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,64.08,38.54
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,107.51,66.27
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,153.56,100.68
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,209.86,145.38
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,261.94,187.77
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,317.96,232.76
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,371.97,275.59
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,427.92,318.46
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,480.68,356.83
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,533.93,393.92
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,583.35,427.22
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,632.16,458.7
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,679.89,489.41
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,722.59,516.08
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,759.11,536.86
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,793.18,555.36
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,820.87,569.35
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,845.25,581.25
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,866.12,592.98
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,883.78,602.87
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,893.64,606.95
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,899.95,609.12
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,903.38,610.96
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,903.4,610.94
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,908.22,613.56
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,895.36,605.81
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,880.1,596.35
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,861.61,585.11
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,836.38,570.76
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,808.42,554.81
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,776.3,536.03
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,741.78,515.0
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,701.69,490.06
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,662.85,465.37
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,616.25,435.99
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,568.77,405.15
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,516.78,369.47
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,464.93,332.8
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,357.21,257.36
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,267.22,194.03
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,228.11,164.74
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,190.23,135.46
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,174.61,118.8
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,141.33,87.77
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,94.39,55.15
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,55.27,32.54
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,31.89,20.28
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,19.6,6.46
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,10.23,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,10.23,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.6,10.53
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,32.64,21.76
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,64.03,34.53
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,111.84,64.04
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,162.0,101.58
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,218.03,146.33
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,273.44,191.81
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,333.62,240.34
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,390.04,285.45
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,447.89,330.22
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,502.44,370.46
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,556.98,409.15
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,607.44,444.76
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,651.63,475.16
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,700.19,506.09
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,740.83,530.86
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,770.69,547.67
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,805.81,567.07
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,835.0,582.35
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,861.14,595.58
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,881.86,606.6
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,899.31,615.65
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,912.05,622.77
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,921.31,627.95
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,878.1,599.43
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,800.05,546.63
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,867.01,591.85
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,913.19,619.63
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,897.57,609.15
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,878.63,597.58
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,853.92,583.51
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,826.24,567.67
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,793.63,547.96
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,758.5,526.04
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,717.01,500.23
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,673.83,472.82
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,628.86,443.89
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,580.38,411.89
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,527.18,375.46
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,474.31,338.15
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,418.0,297.92
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,363.14,257.3
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,305.36,213.05
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,251.11,170.63
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,196.01,128.37
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,142.95,88.32
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,95.01,55.19
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,55.61,32.49
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,31.51,19.75
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,18.85,4.59
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,9.83,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,9.44,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,22.22,10.66
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,35.25,23.9
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,66.45,39.25
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,110.44,67.95
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,156.84,102.62
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,209.58,144.09
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,265.91,189.35
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,321.67,233.47
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,375.9,275.82
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,432.21,318.39
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,484.17,356.07
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,536.28,392.51
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,585.65,426.79
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,634.5,459.69
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,675.62,485.76
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,714.14,509.43
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,751.56,533.21
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,786.95,555.29
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,815.13,571.19
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,840.4,585.06
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,772.33,537.53
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,683.93,477.1
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,649.8,453.45
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,594.82,415.81
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,699.31,486.79
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,800.65,552.09
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,838.02,577.03
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,875.32,602.26
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,859.45,593.47
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,840.67,583.46
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,716.84,501.92
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,590.42,416.91
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,499.81,357.63
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,428.7,309.35
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,522.4,378.48
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,599.94,432.95
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,557.21,404.08
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,513.71,375.0
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,465.17,340.61
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,418.31,306.71
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,203.77,150.78
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,18.32,8.99
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,16.01,7.26
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,13.7,5.43
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,11.4,3.63
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,9.11,1.79
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,6.82,0.0
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,4.54,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,2.64,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.39,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,9.44,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.24,9.0
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,33.41,22.64
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,67.78,37.64
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,116.03,68.81
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,166.35,107.53
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,222.88,153.62
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,279.35,200.36
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,339.83,249.5
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,398.1,296.26
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,456.71,341.7
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,512.18,382.86
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,567.95,422.68
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,619.01,458.3
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,669.03,492.04
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,708.31,518.26
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,751.29,545.93
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,789.4,568.86
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,824.95,589.84
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,854.73,606.39
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,881.43,620.92
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,902.64,633.25
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,920.45,643.57
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,932.98,649.43
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,941.91,653.2
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,944.89,654.81
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,944.2,654.38
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,938.04,649.46
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,928.29,642.54
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,913.15,633.77
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,894.56,623.01
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,869.19,608.11
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,840.76,591.34
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,808.09,572.99
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,772.73,552.73
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,731.56,526.91
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,694.87,502.52
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,619.12,450.68
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,546.16,400.04
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,523.34,384.31
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,489.7,359.2
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,417.09,305.57
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,351.34,256.09
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,295.73,212.19
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,239.36,167.09
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,196.98,131.33
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,148.27,90.91
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,96.51,54.41
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,53.96,30.13
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,26.77,16.09
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,16.02,0.0
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,8.26,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,7.08,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,20.65,8.84
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,33.85,22.95
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,60.54,39.51
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,92.91,63.19
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,127.73,90.67
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,165.84,121.48
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,240.41,175.79
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,338.48,249.45
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,395.2,294.72
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,453.91,340.14
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,508.59,381.41
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,563.59,421.58
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,614.07,456.91
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,663.51,490.39
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,702.85,516.37
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,746.62,544.08
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,784.07,565.46
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,818.95,584.81
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,848.36,601.12
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,874.76,615.45
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,817.81,576.26
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,706.56,499.23
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,677.12,478.67
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,626.33,443.46
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,599.24,425.18
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,570.92,405.73
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,658.77,465.74
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,724.81,509.29
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,647.66,456.77
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,554.32,393.97
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,553.91,395.37
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,551.65,394.74
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,594.33,425.21
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,627.75,448.54
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,572.53,411.7
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,531.39,384.29
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,460.49,335.88
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,383.83,282.52
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,283.45,210.03
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,177.11,131.23
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,155.86,115.96
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,135.22,100.63
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,116.97,86.76
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,99.29,73.18
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,81.98,60.05
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,65.44,47.24
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,49.5,34.4
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,33.91,21.57
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,21.27,11.43
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,8.36,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,4.33,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,7.87,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,19.63,7.56
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,31.79,21.06
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,67.08,38.11
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,115.87,71.19
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,164.36,108.36
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,219.38,152.45
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,273.41,196.55
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,331.31,242.89
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,387.11,286.94
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,444.84,330.97
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,498.8,371.12
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,553.01,410.13
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,601.72,443.83
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,650.85,476.73
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,694.17,504.7
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,735.6,530.7
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,773.4,554.15
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,808.89,574.91
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,837.81,590.83
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,863.71,604.8
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,884.94,616.26
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,902.97,625.76
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,914.56,630.1
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,922.69,632.44
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,925.87,633.21
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,925.56,632.03
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,924.38,631.47
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,905.65,620.51
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,890.03,611.71
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,871.16,600.95
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,770.7,536.63
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,635.27,446.49
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,713.1,502.69
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,759.31,535.12
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,717.9,508.05
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,674.7,480.33
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,596.02,427.34
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,514.99,372.13
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,481.78,349.78
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,449.61,326.47
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,329.79,241.24
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,223.14,164.71
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,253.17,183.09
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,248.28,170.88
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,191.95,126.19
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,141.33,87.05
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,91.86,52.27
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,49.38,26.93
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,24.68,13.77
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,12.94,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,6.69,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
