Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,6.29,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,18.93,6.46
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,32.55,21.57
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,68.07,38.7
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,114.02,69.36
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,165.22,108.61
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,219.99,152.31
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,274.22,196.16
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,332.41,242.3
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,387.87,285.5
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,445.26,328.65
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,499.48,368.05
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,554.12,406.35
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,604.23,439.73
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,651.51,470.06
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,698.45,499.92
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,744.42,528.33
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,782.08,550.95
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,817.32,571.66
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,726.8,509.18
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,584.06,411.0
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,643.73,452.15
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,685.77,479.73
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,701.57,489.95
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,715.83,499.51
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,842.67,585.11
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,921.2,634.36
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,927.31,635.87
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,915.46,627.63
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,760.94,528.3
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,573.58,402.38
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,726.0,509.85
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,826.96,576.61
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,669.98,473.19
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,496.05,355.09
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,609.59,438.11
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,673.72,483.4
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,626.05,451.55
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,579.01,420.31
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,524.08,381.8
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,469.86,342.68
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,413.24,301.01
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,358.25,259.19
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,300.16,213.66
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,245.75,170.18
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,186.04,123.61
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,136.69,85.61
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,88.76,51.52
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,49.76,27.95
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,26.14,14.68
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,14.7,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,7.87,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,5.51,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,18.86,5.74
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,34.04,22.82
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,69.13,40.73
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,114.21,71.9
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,161.36,108.27
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,215.14,151.23
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,272.79,197.69
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,330.7,243.52
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,385.85,286.64
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,443.12,329.92
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,497.22,369.12
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,552.24,407.6
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,602.27,442.64
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,651.71,476.37
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,697.17,505.97
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,744.9,536.25
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,782.65,558.39
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,818.04,578.46
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,847.45,594.54
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,873.91,608.72
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,777.1,543.06
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,648.24,454.0
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,493.03,350.79
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,334.0,239.61
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,232.92,168.89
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,154.0,111.48
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,302.58,221.18
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,444.7,320.26
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,326.44,236.54
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,199.38,144.95
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,109.96,78.91
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,24.66,13.58
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,113.52,82.45
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,206.04,152.25
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,108.86,78.95
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,16.88,7.67
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,16.86,7.74
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,16.85,7.79
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,62.32,44.03
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,109.13,81.08
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,141.41,106.62
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,165.69,125.52
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,141.4,106.52
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,117.99,88.14
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,94.84,70.0
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,73.06,52.79
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,52.09,36.15
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,34.43,21.91
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,20.68,10.25
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,7.08,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,19.85,10.4
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,33.14,21.88
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,46.56,33.33
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,61.72,46.14
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,77.09,58.9
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,99.6,77.14
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,123.33,96.23
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,110.27,85.43
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,96.31,73.84
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,155.72,121.49
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,228.46,178.4
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,220.94,171.76
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,201.66,156.17
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,194.46,150.23
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,186.93,144.02
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,209.5,161.44
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,232.44,178.94
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,254.42,195.25
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,276.65,211.6
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,271.49,207.43
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,266.19,203.28
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,246.48,188.2
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,226.76,173.11
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,235.43,179.77
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,244.04,186.31
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,265.72,202.91
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,287.38,219.4
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,240.49,184.04
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,194.48,149.02
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,156.94,119.89
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,120.15,90.97
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,133.03,101.42
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,145.88,111.76
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,121.71,92.72
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,98.01,73.94
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,125.73,96.65
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,153.56,119.37
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,99.5,76.08
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,47.58,33.83
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,50.64,36.53
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,53.71,39.22
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,46.35,33.22
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,39.01,27.17
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,32.08,21.43
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,25.16,15.59
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,18.65,9.97
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,12.15,4.33
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,7.2,0.0
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.7,1.33
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,33.12,18.02
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,72.72,39.19
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,123.83,75.05
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,176.12,117.49
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,234.76,167.06
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,291.97,216.36
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,353.54,268.27
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,411.2,315.76
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,470.31,362.68
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,525.03,404.86
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,579.51,445.38
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,556.77,425.85
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,500.72,381.26
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,440.6,335.17
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,368.82,279.38
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,461.72,348.42
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,543.55,407.01
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,415.68,312.15
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,248.33,186.13
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,309.09,231.92
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,354.86,265.12
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,601.27,445.7
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,830.41,600.69
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,739.99,535.81
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,665.86,483.58
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,705.83,513.42
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,759.74,550.74
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,492.08,365.14
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,201.36,149.99
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,400.35,301.55
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,580.83,429.12
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,408.14,305.22
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,231.58,174.41
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,395.68,301.17
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,530.7,398.86
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,439.16,331.2
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,344.52,261.71
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,318.26,243.05
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,291.06,222.78
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,351.71,267.78
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,369.86,276.48
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,309.77,226.98
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,253.0,179.71
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,194.12,131.46
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,141.39,89.08
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,90.23,51.81
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,49.29,26.88
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,21.9,10.28
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,11.8,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,13.81,0.48
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,35.49,19.6
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,74.71,41.97
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,125.43,77.87
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,177.1,119.47
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,235.49,168.09
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,292.76,216.0
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,353.65,265.53
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,411.93,312.13
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,471.96,358.36
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,526.96,399.67
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,582.05,439.67
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,633.41,475.36
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,683.86,509.26
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,730.36,540.14
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,775.25,568.62
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,804.28,585.46
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,839.18,606.08
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,869.16,622.79
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,896.15,637.53
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,917.73,650.11
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,935.96,660.7
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,949.28,667.04
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,959.07,671.35
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,961.5,672.62
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,960.27,671.87
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,827.1,585.0
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,648.96,462.55
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,679.06,486.41
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,705.35,505.47
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,572.17,413.88
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,410.27,300.27
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,487.85,358.53
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,556.79,407.64
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,650.34,475.94
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,707.44,517.47
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,657.39,483.6
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,606.13,448.97
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,551.11,409.63
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,495.95,368.91
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,436.28,323.94
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,377.27,277.9
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,315.95,228.81
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,257.89,181.06
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,197.82,132.16
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,143.71,88.81
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,90.18,49.98
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,47.05,24.01
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,19.62,7.78
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,7.87,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,13.34,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,35.48,18.27
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,76.87,41.73
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,129.86,79.63
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,183.96,123.51
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,244.54,173.96
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,303.87,223.63
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,367.71,275.43
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,426.91,322.7
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,487.55,369.27
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,544.4,410.97
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,601.27,451.07
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,653.73,487.07
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,699.1,517.25
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,744.69,546.3
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,788.25,572.12
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,826.63,594.55
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,862.32,614.98
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,892.53,631.4
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,919.53,645.75
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,940.87,656.9
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,958.67,665.93
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,970.49,671.15
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,978.59,674.29
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,981.5,674.75
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,980.63,673.13
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,970.97,665.15
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,957.68,655.29
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,941.6,645.27
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,922.02,633.31
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,896.27,617.51
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,867.3,599.86
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,832.4,580.04
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,794.8,558.48
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,752.61,533.47
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,714.8,509.75
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,664.79,477.14
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,613.54,442.88
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,557.58,404.33
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,501.4,364.29
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,441.33,320.73
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,382.01,275.98
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,320.12,227.34
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,261.31,179.81
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,200.07,131.38
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,144.98,88.14
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,90.62,49.14
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,46.88,23.04
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,19.25,6.18
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,7.87,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,13.38,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,37.28,18.56
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,79.72,43.23
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,133.29,82.06
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,187.88,126.48
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,249.01,177.49
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,308.14,227.2
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,370.52,278.04
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,430.85,325.8
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,492.09,372.4
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,548.75,414.24
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,605.34,454.52
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,658.07,490.11
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,709.68,523.46
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,749.15,548.01
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,792.95,573.44
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,831.49,594.13
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,867.39,612.61
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,897.78,628.09
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,925.03,641.46
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,946.23,652.36
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,963.92,661.18
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,976.54,666.77
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,985.47,670.32
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,987.81,671.49
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,986.36,670.65
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,978.74,666.06
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,967.38,659.43
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,950.05,650.66
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,929.18,639.83
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,903.13,625.83
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,873.86,609.79
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,838.51,589.05
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,800.43,566.48
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,756.83,540.14
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,711.24,511.29
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,666.64,482.59
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,614.47,447.94
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,557.8,408.16
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,501.12,367.07
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,440.54,321.93
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,380.88,275.97
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,317.66,226.36
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,258.03,178.24
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,197.25,129.93
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,142.71,86.99
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,88.8,48.26
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,45.77,22.38
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,14.54,2.05
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.08,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,36.61,18.91
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,74.1,41.83
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,126.6,79.66
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,178.17,120.75
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,236.76,168.47
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,293.71,215.01
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,355.29,264.02
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,412.93,309.15
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,472.46,353.96
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,529.01,394.49
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,585.14,433.15
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,636.42,467.44
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,686.83,499.92
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,732.83,528.43
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,777.26,554.15
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,815.66,575.11
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,841.15,587.68
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,871.56,604.1
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,899.09,618.54
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,920.42,630.48
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,938.4,640.52
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,950.53,648.15
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,959.12,653.85
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,961.76,655.24
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,960.76,654.66
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,952.4,649.47
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,940.51,642.34
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,924.13,633.07
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,904.35,621.87
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,879.4,607.58
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,851.28,591.37
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,816.49,572.13
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,787.77,556.56
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,745.04,530.66
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,700.28,501.97
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,650.55,469.56
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,599.77,435.51
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,544.17,396.68
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,488.58,356.58
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,428.96,312.64
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,370.75,268.19
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,309.58,220.3
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,251.93,173.9
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,192.02,126.3
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,138.6,84.38
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,86.2,46.99
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,44.74,21.84
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,14.54,0.16
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.64,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,37.77,18.51
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,77.23,42.75
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,128.26,79.64
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,167.06,114.08
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,205.05,147.78
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,276.7,202.74
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,357.9,264.22
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,415.68,308.5
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,475.26,352.55
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,530.55,391.92
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,586.34,430.15
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,637.6,464.34
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,687.94,496.82
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,735.15,526.33
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,773.14,547.95
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,810.34,570.75
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,844.95,591.81
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,874.67,608.56
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,901.28,623.37
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,921.79,634.95
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,938.91,644.58
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,949.75,650.1
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,956.96,653.62
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,959.52,654.99
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,958.43,654.36
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,948.2,648.43
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,934.49,640.62
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,917.66,631.04
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,897.49,619.52
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,871.13,605.0
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,852.61,595.31
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,817.43,574.38
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,779.72,551.85
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,735.8,524.94
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,690.26,495.4
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,640.41,463.26
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,589.68,429.5
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,534.37,390.55
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,478.47,350.04
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,419.05,305.99
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,361.45,261.89
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,299.81,213.94
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,242.68,168.42
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,184.01,122.31
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,132.22,82.08
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,79.22,44.16
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,40.74,20.2
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,14.09,0.0
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,13.66,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,37.12,18.89
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,74.21,42.89
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,122.75,78.1
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,176.03,120.42
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,233.58,166.79
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,289.91,212.2
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,350.76,259.8
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,407.89,303.18
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,467.1,346.33
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,522.31,384.93
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,578.1,422.37
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,628.8,455.85
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,676.05,486.08
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,720.72,514.36
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,763.62,540.71
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,801.24,562.93
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,836.52,583.54
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,773.52,539.81
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,678.99,474.68
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,758.87,527.67
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,823.9,568.68
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,895.71,614.85
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,949.08,646.19
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,951.02,646.57
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,949.42,645.65
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,940.61,641.51
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,928.38,635.48
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,911.28,625.74
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,890.96,614.17
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,864.32,598.78
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,834.81,581.64
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,799.78,560.27
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,762.47,537.27
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,723.96,513.04
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,679.21,484.36
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,628.94,452.3
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,578.11,418.86
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,522.97,380.55
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,468.35,341.42
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,409.18,298.2
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,352.21,255.2
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,292.29,208.92
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,236.53,164.77
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,175.29,116.97
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,125.42,78.44
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,77.07,43.87
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,39.45,19.61
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,14.03,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,13.65,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,36.24,18.67
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,72.42,43.34
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,119.33,77.91
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,167.65,116.12
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,223.21,160.6
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,277.14,203.97
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,335.45,249.61
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,396.57,295.64
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,454.8,337.85
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,509.27,375.82
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,564.54,412.84
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,571.09,415.72
