Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,574.23,415.89
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,669.55,481.08
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,760.41,540.83
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,797.59,563.08
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,832.48,584.4
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,861.52,600.82
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,887.6,615.4
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,908.58,627.33
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,926.37,637.42
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,676.67,477.14
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,354.44,253.18
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,283.08,204.47
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,198.9,143.78
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,194.92,141.25
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,190.91,138.41
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,351.05,255.99
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,517.81,371.42
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,406.8,293.68
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,318.32,231.07
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,292.27,213.09
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,266.66,194.96
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,270.6,198.62
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,273.71,201.53
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,286.83,212.57
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,308.59,229.62
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,264.77,197.55
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,233.57,174.57
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,223.52,167.31
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,202.14,150.92
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,167.49,124.34
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,130.57,95.72
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,126.44,89.42
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,111.38,73.33
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,68.26,41.59
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,34.23,17.64
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,13.93,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,12.55,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,37.21,17.69
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,74.96,42.77
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,124.36,79.26
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,178.49,123.08
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,237.04,171.33
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,261.98,196.51
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,270.7,206.87
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,311.47,239.16
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,351.83,269.82
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,353.48,270.08
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,333.99,254.0
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,395.86,299.44
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,477.07,356.79
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,511.04,378.59
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,544.51,399.87
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,578.31,421.94
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,611.71,443.37
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,517.75,375.65
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,416.01,302.12
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,589.95,424.59
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,728.19,515.43
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,866.18,604.7
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,954.03,656.52
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,907.26,626.41
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,823.67,571.3
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,806.56,561.67
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,787.23,549.79
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,687.85,484.34
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,590.0,419.03
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,620.16,441.24
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,627.33,447.19
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,734.37,521.59
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,794.1,561.36
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,668.62,477.85
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,528.16,382.56
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,478.09,350.37
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,429.5,317.39
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,475.8,351.69
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,491.55,361.52
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,431.13,316.25
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,372.06,271.11
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,310.14,222.69
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,251.69,175.48
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,190.5,126.27
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,136.37,83.33
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,82.68,44.6
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,40.9,17.93
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,12.2,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,11.8,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,23.68,12.24
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,44.14,29.43
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,67.88,48.72
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,93.49,69.75
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,126.45,96.67
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,235.19,178.88
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,369.15,280.46
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,299.27,230.86
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,169.66,130.54
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,288.84,223.54
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,425.27,324.77
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,560.55,422.96
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,704.26,522.64
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,752.26,552.35
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,798.99,580.26
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,837.51,601.66
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,873.45,621.09
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,797.35,567.14
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,675.0,480.96
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,681.07,484.88
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,685.11,486.11
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,674.79,477.5
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,662.54,467.85
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,730.74,514.94
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,817.1,571.09
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,808.12,564.55
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,796.73,557.75
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,690.67,488.29
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,586.71,418.96
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,747.76,532.17
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,855.16,602.71
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,695.04,496.52
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,532.62,385.17
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,627.42,455.72
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,692.37,501.76
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,528.51,388.28
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,367.04,273.38
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,245.36,184.45
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,119.9,88.89
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,258.45,195.76
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,354.39,262.15
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,291.87,212.21
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,230.32,163.12
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,172.51,117.31
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,122.39,78.03
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,73.48,42.47
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,36.33,16.86
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,13.38,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,13.77,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,37.95,18.87
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,75.49,45.45
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,125.48,82.8
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,103.33,73.6
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,52.34,37.94
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,76.37,57.54
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,100.87,76.93
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,169.15,130.69
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,249.45,192.41
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,416.26,318.0
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,596.82,446.25
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,649.44,480.15
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,701.47,513.9
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,641.8,468.57
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,552.78,403.28
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,592.92,430.41
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,633.22,455.88
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,794.55,564.27
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,931.45,647.62
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,938.86,649.63
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,955.86,659.35
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,968.93,665.3
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,978.5,669.28
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,876.34,605.63
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,721.1,503.61
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,870.84,605.97
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,963.88,662.5
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,946.21,651.07
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,925.1,639.16
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,897.95,622.38
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,867.74,603.81
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,832.04,584.21
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,802.57,568.35
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,757.88,541.36
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,711.31,512.08
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,659.57,479.02
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,606.9,444.22
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,549.33,403.94
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,492.08,362.55
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,431.08,317.38
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,371.46,271.63
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,307.9,221.8
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,248.44,173.71
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,186.29,123.86
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,131.72,80.66
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,78.18,42.05
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,37.23,14.65
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,11.02,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,11.8,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,39.67,17.27
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,82.09,46.81
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,135.87,87.04
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,189.96,131.2
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,251.5,181.85
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,310.73,230.55
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,374.16,281.03
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,432.93,326.35
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,493.57,371.03
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,549.25,409.82
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,605.9,447.49
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,657.7,480.53
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,708.57,511.54
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,757.69,540.32
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,797.44,561.77
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,835.36,581.75
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,870.63,599.78
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,900.12,614.96
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,926.53,628.27
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,947.47,639.63
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,964.93,649.07
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,976.76,656.36
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,984.93,661.78
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,871.37,593.95
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,702.89,485.42
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,861.65,592.77
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,962.31,652.43
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,944.39,640.86
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,923.02,629.01
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,896.02,613.85
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,865.92,596.84
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,829.87,577.29
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,791.27,555.93
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,747.52,529.89
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,708.42,506.13
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,656.79,473.39
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,604.21,439.0
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,546.33,398.87
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,488.92,357.72
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,427.49,312.91
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,367.77,267.56
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,304.36,218.22
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,245.43,170.82
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,183.73,121.46
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,129.62,78.66
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,75.79,40.0
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,35.1,12.18
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,10.23,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,11.02,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,41.54,17.6
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,83.52,47.48
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,137.98,88.91
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,149.91,108.12
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,131.64,100.2
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,241.39,183.96
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,375.75,286.73
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,367.58,282.99
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,330.51,255.2
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,362.56,278.62
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,393.13,299.72
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,469.83,355.64
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,568.84,425.0
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,684.16,504.24
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,796.0,576.12
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,834.39,597.89
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,870.25,618.55
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,899.15,633.35
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,924.84,646.03
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,932.15,648.71
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,948.91,657.45
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,958.43,661.33
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,964.39,663.27
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,965.34,662.73
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,962.75,660.26
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,963.65,659.7
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,946.34,648.36
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,928.01,638.05
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,906.43,625.84
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,876.52,608.59
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,843.99,589.74
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,807.42,569.4
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,773.65,550.6
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,726.79,520.89
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,678.89,489.96
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,626.82,456.48
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,574.45,421.75
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,514.05,379.72
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,455.73,337.83
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,389.73,289.49
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,333.07,246.33
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,270.95,198.06
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,215.09,153.73
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,158.85,109.24
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,110.51,71.53
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,61.39,35.43
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,26.69,8.62
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,10.62,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,12.2,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,31.09,14.39
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,66.21,41.87
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,111.17,76.64
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,157.45,114.25
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,217.66,163.56
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,272.34,208.3
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,332.58,256.53
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,319.27,247.91
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,289.81,225.31
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,425.84,328.44
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,566.13,429.26
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,514.59,387.89
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,421.99,317.7
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,599.1,446.55
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,770.69,562.01
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,809.09,583.14
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,845.33,603.98
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,735.83,527.22
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,580.24,418.46
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,775.51,554.0
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,935.24,653.48
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,815.07,571.96
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,666.39,470.84
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,671.29,475.88
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,674.7,478.22
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,671.06,475.68
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,665.62,472.12
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,583.13,416.9
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,523.35,376.13
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,613.07,440.96
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,692.67,496.05
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,652.42,468.91
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,596.4,432.54
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,565.89,413.73
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,533.71,393.02
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,485.25,360.39
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,437.78,327.73
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,383.07,288.27
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,331.26,250.08
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,287.94,217.83
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,246.06,185.66
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,243.05,180.13
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,219.66,156.49
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,161.77,110.14
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,112.23,71.2
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,64.77,36.45
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,28.43,7.12
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,12.04,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,37.34,15.91
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,76.3,45.59
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,127.66,84.81
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,94.87,67.19
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,26.7,16.76
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,44.03,31.16
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,61.68,45.43
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,91.03,68.99
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,121.18,92.65
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,142.84,109.01
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,165.27,125.69
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,224.37,170.53
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,275.87,208.39
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,297.68,223.35
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,319.72,238.46
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,382.72,284.22
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,467.25,343.51
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,502.35,366.32
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,537.78,389.44
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,507.59,367.24
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,453.77,329.46
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,431.32,313.43
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,408.25,296.61
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,498.96,360.74
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,566.68,407.03
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,794.46,563.12
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,955.3,661.71
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,671.95,479.29
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,324.73,235.29
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,638.45,465.11
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,859.23,609.13
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,540.66,395.95
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,160.89,117.43
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,475.28,357.39
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,703.1,515.4
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,651.61,478.95
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,599.28,443.85
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,542.04,403.62
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,485.02,362.05
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,423.57,315.85
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,363.78,269.24
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,300.64,218.29
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,241.74,169.55
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,179.14,119.23
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,124.84,76.11
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,70.78,36.93
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,30.24,3.93
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,8.65,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,11.31,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,39.21,14.79
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,82.25,47.71
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,136.55,89.11
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,190.78,133.65
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,252.88,184.78
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,275.74,207.32
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,290.64,221.32
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,339.65,259.28
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,390.12,296.89
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,421.23,318.87
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,463.57,348.08
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,536.85,399.11
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,599.74,441.64
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,702.92,512.12
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,799.76,573.97
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,672.58,486.02
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,486.22,353.97
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,526.67,383.24
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,567.67,410.5
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,583.18,420.65
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,597.79,430.47
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,539.36,388.79
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,456.79,330.67
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,639.24,459.53
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,795.79,563.16
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,790.77,558.12
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,782.61,553.01
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,742.82,526.15
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,685.37,488.24
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,547.96,395.91
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,417.52,304.78
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,380.58,280.21
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,344.56,255.27
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,391.75,291.27
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,416.53,310.38
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,341.43,255.87
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,259.46,195.6
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,211.67,160.24
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,166.95,126.43
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,145.01,109.87
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,123.63,93.4
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,192.37,143.41
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,227.93,161.78
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,167.27,112.45
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,115.42,71.41
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,62.71,32.91
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,25.25,0.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,8.26,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,9.93,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,21.05,7.25
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,45.67,29.05
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,73.17,51.16
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,103.09,76.1
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,135.62,103.16
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,167.27,129.18
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,199.88,155.28
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,109.53,83.86
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,11.44,3.78
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,9.92,2.51
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,8.4,1.23
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,128.81,98.29
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,262.02,199.97
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,241.68,182.78
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,206.04,155.03
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,382.28,287.5
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,534.52,394.5
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,523.39,383.85
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,509.87,373.27
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,577.18,420.83
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,667.44,481.31
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,675.44,485.27
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,681.96,489.31
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,840.43,598.84
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,957.8,671.46
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,785.74,559.66
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,557.95,403.56
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,637.56,462.22
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,691.0,499.44
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,794.66,572.64
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,851.04,610.95
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,727.37,530.68
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,582.04,431.58
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,595.22,444.41
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,586.03,440.09
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,594.21,448.19
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,581.25,440.62
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,520.17,396.21
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,460.94,352.11
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,400.28,305.64
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,342.28,259.63
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,279.08,208.2
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,221.33,160.13
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,158.03,108.36
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,107.83,68.02
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,59.78,32.06
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,23.2,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,7.87,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,3.93,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,7.59,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,16.76,7.99
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,25.96,16.0
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,35.97,24.58
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,46.08,33.11
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,57.15,42.26
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,68.31,51.32
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,181.72,143.56
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,297.29,234.74
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,340.97,267.86
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,399.91,311.95
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,402.4,312.24
