Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,415.37,320.2
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,357.23,274.22
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,275.1,209.8
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,303.25,231.14
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,331.96,252.29
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,333.1,252.14
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,333.91,251.89
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,406.9,306.45
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,503.4,376.08
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,302.66,228.37
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,121.22,89.31
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,361.49,273.94
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,580.32,430.6
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,789.8,581.2
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,946.4,686.3
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,686.47,508.31
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,374.09,279.42
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,282.11,212.74
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,180.51,135.72
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,519.53,399.15
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,769.35,577.22
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,535.14,407.15
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,282.97,216.07
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,233.32,179.14
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,175.47,134.47
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,199.37,154.06
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,209.3,162.16
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,181.02,140.14
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,153.4,118.29
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,125.96,95.97
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,99.72,74.31
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,72.95,52.39
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,48.41,32.35
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,28.3,15.43
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,9.91,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.11,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,10.82,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,39.27,11.45
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,82.52,47.96
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,138.01,91.49
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,192.63,137.91
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,255.28,191.56
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,208.18,161.84
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,119.19,92.82
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,149.52,117.3
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,174.31,136.72
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,164.89,128.5
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,163.77,126.89
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,131.72,101.02
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,100.19,75.48
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,129.62,98.66
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,159.79,122.02
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,271.08,208.85
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,375.87,287.97
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,247.13,189.43
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,113.39,84.6
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,68.83,49.49
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,26.2,15.44
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,181.87,138.78
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,349.88,265.45
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,316.03,239.28
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,261.93,198.54
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,352.08,267.25
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,421.98,319.26
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,358.94,272.03
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,297.3,225.72
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,381.32,291.1
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,481.08,365.69
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,462.22,352.65
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,442.55,339.56
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,262.58,203.44
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,104.4,78.41
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,124.58,95.05
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,145.06,111.62
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,84.87,63.64
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,29.04,18.3
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,25.18,15.25
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,21.34,12.15
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,17.5,8.97
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,13.68,5.75
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,10.24,2.84
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,6.82,0.0
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.16,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.57,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.15,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,6.06,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,13.31,5.08
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,20.57,11.42
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,29.02,18.69
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,37.48,25.91
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,46.36,33.28
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,55.3,40.57
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,43.66,30.72
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,32.12,21.02
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,28.3,17.75
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,24.48,14.5
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,16.83,8.15
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,9.18,1.84
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,15.71,7.12
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,22.26,12.36
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,23.04,12.96
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,23.83,13.57
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,47.03,32.05
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,70.35,50.38
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,48.63,33.13
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,26.97,15.91
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,34.71,22.02
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,42.46,28.09
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,120.17,89.1
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,202.64,152.19
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,140.95,104.61
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,81.62,58.55
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,113.68,83.65
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,146.46,108.99
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,204.43,153.69
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,282.44,212.52
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,210.02,158.23
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,158.25,119.03
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,163.7,123.71
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,169.1,128.23
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,413.51,320.62
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,575.07,440.2
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,514.18,393.63
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,455.15,348.98
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,393.27,301.16
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,334.34,254.13
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,269.35,201.17
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,207.22,149.78
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,147.91,101.38
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,98.23,61.69
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,46.63,23.21
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,11.02,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,40.85,8.1
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,86.27,49.39
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,144.57,95.28
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,201.38,143.41
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,266.22,198.21
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,187.36,143.91
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,53.71,38.74
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,126.56,98.01
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,202.9,158.07
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,412.41,320.88
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,624.72,475.31
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,472.64,360.22
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,240.95,182.35
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,399.02,303.26
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,570.4,424.78
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,517.12,383.88
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,476.1,352.77
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,726.26,531.93
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,936.75,664.68
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,783.95,561.09
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,560.58,404.86
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,806.0,577.21
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,993.13,691.25
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,993.94,688.13
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,990.99,685.45
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,982.32,680.52
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,969.96,673.57
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,951.08,662.8
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,928.75,650.06
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,902.01,633.39
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,872.06,614.8
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,835.79,594.63
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,796.93,572.58
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,752.89,545.74
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,706.82,517.19
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,654.69,483.11
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,606.49,449.81
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,548.69,408.82
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,491.03,366.52
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,428.31,319.99
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,367.63,272.98
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,302.23,220.25
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,241.27,169.52
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,176.18,116.38
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,120.27,71.17
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,63.43,27.34
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,19.43,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,11.51,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,43.78,6.18
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,92.03,52.47
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,153.0,100.82
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,211.49,150.59
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,277.87,206.7
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,339.92,258.19
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,406.23,310.83
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,466.97,357.04
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,529.33,402.17
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,587.13,441.54
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,644.96,479.05
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,691.42,508.7
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,742.17,538.52
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,788.48,563.46
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,832.96,586.52
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,869.8,606.69
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,903.85,624.98
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,932.71,639.7
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,958.26,652.43
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,978.4,663.31
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,994.94,672.23
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,1004.37,675.78
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,1010.0,677.35
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,1010.23,677.37
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,1006.66,675.42
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,992.99,666.46
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,975.77,655.71
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,955.5,644.66
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,931.85,631.7
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,902.42,615.35
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,870.12,597.28
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,687.67,483.34
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,477.26,341.85
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,419.49,304.23
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,364.54,266.22
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,508.15,371.06
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,595.41,430.86
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,533.6,386.88
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,474.75,345.28
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,410.79,299.9
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,349.71,254.55
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,281.81,202.24
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,220.65,153.77
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,157.57,104.22
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,102.62,61.51
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,51.23,21.25
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,13.02,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,9.38,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,25.71,0.41
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,64.41,39.41
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,111.27,77.03
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,166.21,122.34
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,225.02,171.06
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,147.69,114.12
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,42.87,30.03
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,35.94,24.25
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,29.04,18.42
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,49.87,35.36
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,70.96,52.21
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,74.95,55.09
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,78.97,58.0
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,91.62,67.71
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,104.39,77.37
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,91.19,66.85
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,78.23,56.59
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,104.07,76.56
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,130.47,96.5
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,135.27,99.93
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,140.09,103.49
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,130.24,95.67
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,120.4,87.97
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,100.47,72.78
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,80.84,57.74
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,93.81,67.69
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,106.92,77.56
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,102.36,74.09
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,97.81,70.7
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,92.04,66.42
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,86.31,62.14
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,91.6,66.51
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,96.96,70.95
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,89.6,65.39
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,82.27,59.87
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,65.01,46.55
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,48.33,33.49
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,42.9,29.26
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,37.49,24.97
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,180.08,139.38
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,296.32,225.49
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,235.8,176.26
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,175.78,127.79
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,121.65,84.51
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,76.15,48.58
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,36.95,14.26
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,6.31,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,8.24,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,20.44,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,59.44,37.01
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,104.15,73.43
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,77.09,56.34
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,37.49,26.1
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,47.14,34.24
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,57.03,42.38
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,58.39,43.31
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,59.91,44.33
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,67.42,50.26
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,75.05,56.21
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,112.94,86.58
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,152.21,117.38
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,111.52,84.52
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,72.52,53.06
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,130.55,99.12
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,191.44,146.12
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,191.07,145.2
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,190.72,144.52
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,222.74,168.94
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,255.35,193.44
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,215.24,162.46
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,175.92,132.15
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,214.36,161.68
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,253.57,191.25
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,261.47,196.85
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,269.31,202.54
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,359.73,270.72
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,427.91,320.99
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,416.3,312.73
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,404.23,304.61
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,471.86,356.28
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,531.4,400.68
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,594.05,448.05
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,634.02,478.53
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,359.81,278.18
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,107.08,80.26
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,105.89,80.01
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,104.89,79.47
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,218.22,170.08
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,291.38,223.85
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,231.09,174.58
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,171.16,125.62
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,117.09,81.74
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,71.86,45.63
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,30.71,8.82
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,3.93,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,7.6,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,24.38,13.52
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,41.89,28.8
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,65.01,48.07
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,94.8,72.86
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,121.8,95.11
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,150.82,118.76
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,168.53,132.91
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,185.74,146.34
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,192.37,151.07
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,198.06,154.94
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,217.35,169.19
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,236.93,183.33
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,217.48,167.43
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,212.84,163.12
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,185.38,141.26
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,158.16,119.67
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,194.87,147.69
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,232.5,175.53
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,238.1,179.33
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,243.7,183.36
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,227.24,170.68
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,210.86,158.18
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,538.14,401.4
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,826.61,592.08
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,861.53,611.6
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,899.29,636.27
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,878.37,623.01
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,854.76,608.9
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,746.45,538.65
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,630.7,461.93
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,688.23,504.36
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,724.31,529.88
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,577.33,428.03
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,419.96,316.46
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,480.47,363.62
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,525.37,395.95
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,459.41,347.81
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,396.07,301.29
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,333.32,254.11
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,268.17,203.9
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,211.39,158.87
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,160.72,117.79
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,109.53,76.49
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,66.17,41.8
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,28.4,5.0
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,8.38,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,23.06,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,64.04,38.74
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,118.76,83.43
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,171.31,127.42
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,232.51,178.46
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,171.11,133.79
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,73.96,55.96
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,90.08,69.15
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,106.35,81.91
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,136.45,105.46
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,167.79,129.38
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,152.58,116.73
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,137.13,104.07
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,172.36,131.07
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,208.7,158.19
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,390.96,296.04
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,546.84,407.15
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,504.52,373.64
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,436.66,323.81
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,417.33,309.77
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,397.14,294.7
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,399.31,295.85
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,401.23,296.7
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,334.74,248.42
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,248.77,185.22
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,387.69,289.48
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,528.57,389.67
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,353.33,263.54
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,191.09,142.43
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,99.09,72.54
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,14.57,5.99
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,66.29,47.26
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,121.5,90.8
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,114.02,85.05
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,106.61,79.47
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,70.57,51.27
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,36.75,24.31
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,20.99,11.56
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,5.32,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,4.56,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,3.79,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,2.65,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.51,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.13,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.75,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.38,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,8.58,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,26.33,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,70.9,42.03
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,124.1,85.41
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,178.25,130.93
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,241.42,184.13
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,300.89,233.9
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,372.23,291.66
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,324.37,256.53
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,259.17,205.08
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,327.06,258.78
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,416.18,326.64
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,309.77,242.61
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,176.91,136.2
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,275.71,213.69
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,366.13,281.72
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,282.05,216.64
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,182.32,138.83
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,279.7,213.85
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,365.67,277.4
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,319.18,241.8
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,251.85,190.82
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,264.58,200.69
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,277.37,210.29
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,166.13,125.45
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,62.58,44.3
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,90.64,66.49
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,119.67,89.07
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,536.91,412.76
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,887.31,654.44
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,493.94,378.1
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,64.77,45.99
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,430.42,337.22
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,740.82,559.33
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,694.11,524.37
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,646.43,491.67
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,592.65,454.35
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,539.19,416.26
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,468.92,363.88
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,409.28,318.09
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,347.45,269.92
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,289.91,223.77
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,225.71,171.42
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,163.69,120.47
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,108.91,75.97
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,63.59,39.38
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,26.77,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,5.9,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,19.7,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,60.97,35.72
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,115.04,80.16
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,68.73,48.49
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.27,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,2.65,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.04,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,89.1,68.49
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,187.79,148.02
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,166.26,129.74
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,132.9,102.18
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,118.23,90.06
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,104.02,78.33
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,317.13,247.16
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,541.11,411.71
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,315.21,242.84
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,83.91,61.23
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,261.84,201.11
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,468.33,352.65
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,429.17,322.46
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,411.13,308.77
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,210.51,159.31
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,26.18,15.16
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,400.63,308.29
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,782.28,573.03
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,721.39,527.94
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,680.7,499.97
