Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,709.75,522.27
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,756.01,554.7
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,478.93,360.13
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,183.49,137.62
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,264.18,201.58
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,329.03,251.31
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,331.7,254.13
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,347.44,266.8
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,494.12,379.84
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,587.75,448.62
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,526.58,402.37
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,466.73,357.14
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,401.44,306.58
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,339.49,256.97
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,272.41,202.4
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,211.54,151.59
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,145.44,97.79
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,91.13,53.08
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,34.66,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,31.83,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,90.71,51.78
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,155.87,106.58
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,217.19,159.31
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,287.43,218.78
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,259.22,203.03
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,187.61,148.57
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,359.07,284.92
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,549.11,427.6
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,608.66,469.54
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,668.48,511.69
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,722.71,549.05
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,775.85,583.9
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,813.82,606.95
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,857.53,633.7
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,895.3,656.67
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,930.32,677.75
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,959.51,694.52
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,985.46,709.27
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,1004.54,719.4
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,1020.02,727.37
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,865.78,626.63
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,651.93,477.18
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,589.16,435.59
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,549.19,407.28
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,811.84,594.55
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,1004.5,715.24
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,857.91,620.3
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,663.99,487.81
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,625.95,463.91
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,587.79,438.06
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,558.14,419.21
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,527.69,399.39
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,642.52,486.3
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,719.71,542.6
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,663.72,503.75
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,607.3,464.35
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,544.35,418.08
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,482.57,371.2
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,417.45,320.6
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,354.19,269.65
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,284.54,212.41
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,221.27,158.95
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,153.29,103.09
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,97.24,55.41
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,30.9,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,5.51,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,15.64,6.3
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,26.09,16.21
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,39.85,28.26
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,53.66,40.2
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,67.98,52.22
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,82.4,64.02
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,96.47,75.24
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,110.66,86.29
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,124.31,96.74
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,138.31,107.29
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,326.23,256.79
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,522.55,401.1
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,555.69,420.57
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,587.86,440.58
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,672.15,496.87
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,741.49,541.03
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,869.48,624.06
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,969.27,682.03
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,988.53,690.4
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,1004.25,697.98
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,1013.32,702.84
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,1018.67,705.74
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,1017.74,703.97
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,1013.06,700.3
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,1000.29,691.71
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,983.97,681.27
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,963.05,669.55
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,938.82,655.94
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,908.29,638.51
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,874.94,619.34
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,845.22,603.53
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,802.87,579.41
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,753.35,550.01
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,702.63,519.27
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,646.96,482.42
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,590.99,443.94
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,529.53,400.67
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,468.04,355.74
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,402.37,306.17
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,340.09,257.13
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,269.99,200.64
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,207.14,148.51
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,140.74,94.32
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,86.58,47.96
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,27.45,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,11.8,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,55.07,31.34
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,110.12,77.75
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,158.0,118.9
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,212.54,165.45
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,266.2,210.25
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,325.42,258.16
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,418.8,331.09
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,518.27,405.79
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,577.34,448.27
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,637.34,490.27
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,644.53,491.68
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,632.99,480.29
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,745.19,557.4
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,839.45,615.1
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,877.21,635.03
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,912.35,653.66
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,940.04,667.15
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,964.48,678.62
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,983.92,688.38
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,999.9,696.21
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,1006.55,698.27
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,1009.46,698.39
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,1008.95,697.06
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,1004.79,693.9
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,772.99,548.05
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,486.45,351.84
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,567.25,413.67
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,664.95,480.57
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,715.62,515.06
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,739.9,533.09
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,652.08,475.27
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,551.92,408.81
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,635.71,472.2
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,691.13,512.74
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,530.4,399.11
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,382.3,291.75
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,430.05,329.64
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,452.41,345.29
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,386.13,295.03
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,323.74,246.44
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,255.84,191.58
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,192.43,139.05
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,128.06,86.56
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,75.72,40.93
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,24.55,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,20.47,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,75.54,41.73
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,139.0,97.2
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,198.74,148.74
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,267.99,207.92
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,332.79,262.48
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,403.45,319.81
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,466.05,369.63
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,531.16,419.59
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,591.04,463.48
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,651.8,506.52
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,702.06,540.49
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,754.39,573.45
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,802.92,603.53
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,849.95,632.05
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,888.42,655.72
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,924.28,677.59
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,952.99,693.41
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,965.64,699.01
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,985.32,710.72
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,1001.59,720.26
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,1010.35,725.25
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,1015.48,728.2
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,1014.4,727.45
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,1009.67,724.67
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,997.86,716.24
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,996.08,714.36
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,899.43,653.48
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,785.26,577.96
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,691.34,514.33
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,583.88,439.21
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,709.97,535.26
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,800.5,600.14
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,751.71,567.3
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,701.58,534.51
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,648.03,498.0
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,591.32,458.08
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,528.62,411.49
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,467.47,364.52
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,400.07,311.29
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,336.38,259.24
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,265.96,200.88
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,202.89,147.36
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,135.08,91.31
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,78.82,39.93
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,25.17,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,18.44,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,72.75,39.2
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,133.9,93.89
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,195.34,146.77
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,265.85,207.16
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,194.82,155.59
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,83.89,65.14
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,115.91,92.0
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,160.01,128.28
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,146.49,116.41
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,142.31,112.23
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,175.04,138.4
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,224.69,177.4
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,173.27,135.5
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,137.65,106.26
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,128.71,98.98
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,119.96,91.81
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,181.91,140.96
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,246.65,190.88
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,377.4,291.59
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,513.79,391.92
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,346.11,265.93
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,188.11,143.69
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,284.21,218.65
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,365.89,279.91
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,281.35,215.27
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,183.53,139.87
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,186.77,142.86
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,190.02,145.56
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,207.98,159.88
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,225.95,174.13
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,201.6,155.68
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,177.79,137.57
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,228.02,178.21
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,262.23,205.68
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,212.33,166.74
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,154.06,120.71
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,135.73,106.3
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,117.91,92.01
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,244.72,194.97
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,327.22,255.1
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,257.14,195.91
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,194.47,142.54
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,125.2,85.05
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,69.91,32.67
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,22.79,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,22.74,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,82.55,42.54
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,152.53,106.68
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,215.07,161.88
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,287.45,224.98
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,216.21,173.76
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,80.45,62.49
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,183.85,149.14
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,283.11,229.8
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,362.92,292.11
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,436.34,347.81
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,613.64,482.64
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,780.43,600.26
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,818.11,621.93
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,861.77,648.69
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,899.18,671.45
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,933.85,692.18
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,962.57,708.23
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,988.07,722.18
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,1006.76,732.41
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,1021.86,740.47
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,823.9,608.75
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,557.63,417.43
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,661.44,494.85
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,739.45,550.06
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,626.19,467.67
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,491.21,369.56
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,759.35,568.32
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,954.22,696.93
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,714.91,534.89
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,440.41,334.54
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,658.76,501.45
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,804.98,603.07
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,764.22,575.18
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,713.43,542.11
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,506.83,393.21
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,303.69,238.24
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,268.69,212.1
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,234.35,185.01
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,309.91,243.89
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,341.89,263.86
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,269.68,203.25
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,205.36,148.41
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,134.98,89.78
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,75.79,29.92
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,24.24,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.57,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,7.21,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,12.92,4.98
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,20.57,11.71
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,28.24,18.42
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,36.71,25.67
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,45.2,32.81
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,75.92,58.59
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,108.15,85.18
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,128.77,101.77
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,150.11,118.76
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,139.63,109.73
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,129.07,100.73
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,93.69,71.64
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,60.82,44.58
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,94.79,72.23
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,130.53,100.85
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,82.39,61.73
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,37.7,25.29
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,38.49,25.94
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,39.27,26.56
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,106.23,80.71
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,178.54,137.64
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,200.53,154.68
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,222.84,172.0
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,222.88,171.71
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,222.91,171.53
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,200.14,153.95
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,177.75,136.62
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,146.45,112.17
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,115.98,88.11
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,123.98,94.71
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,132.25,101.49
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,125.2,96.1
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,118.23,90.79
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,102.04,78.17
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,86.04,65.54
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,75.37,57.0
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,64.77,48.41
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,53.83,39.4
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,42.96,30.33
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,33.27,22.11
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,23.66,13.87
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,15.23,6.53
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,6.83,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,3.54,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,6.44,0.0
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,9.1,2.03
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,11.77,4.32
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,14.45,6.6
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,13.7,5.94
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,12.95,5.28
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,13.72,5.9
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,14.5,6.52
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,18.72,10.02
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,22.96,13.51
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,20.67,11.53
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,18.38,9.57
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,16.47,7.96
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,14.57,6.37
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,14.96,6.67
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,15.35,6.98
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,15.74,7.29
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,16.13,7.6
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,16.52,7.92
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,16.9,8.23
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,26.92,16.44
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,36.95,24.65
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,39.26,26.55
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,41.57,28.45
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,30.75,19.67
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,19.95,10.85
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,40.36,27.71
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,60.83,44.59
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,41.08,28.41
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,21.43,12.2
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,14.52,6.48
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,7.63,0.73
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,11.44,3.97
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,15.25,7.24
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,13.33,5.64
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,11.41,4.04
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,9.5,2.42
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,7.59,0.79
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,5.68,0.0
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,3.78,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.27,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,74.8,30.16
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,177.07,123.61
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,244.88,185.81
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,322.21,255.24
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,391.88,317.16
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,466.15,380.61
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,532.54,435.27
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,595.94,485.57
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,657.15,532.41
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,718.19,576.63
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,772.64,613.24
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,825.65,648.05
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,873.47,678.52
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,919.1,706.97
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,956.99,731.12
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,991.77,753.07
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,1020.15,769.24
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,1044.96,783.05
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,1064.18,793.23
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,1079.48,800.97
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,1088.1,804.53
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,1092.64,805.68
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,1091.15,804.01
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,1085.56,799.94
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,1073.42,792.54
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,1057.31,782.79
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,1034.71,768.31
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,1008.42,751.57
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,976.28,731.67
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,940.89,709.57
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,900.31,683.3
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,857.08,655.08
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,806.9,622.23
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,754.98,587.68
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,696.94,548.74
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,638.25,506.54
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,573.87,457.1
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,510.47,406.69
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,444.03,352.33
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,376.87,295.42
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,301.01,230.17
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,232.3,169.27
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,154.73,101.54
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,87.87,2.75
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,28.93,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,73.78,26.64
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,171.73,121.1
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,240.08,183.51
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,318.26,253.02
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,387.87,313.98
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,462.3,376.4
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,528.57,430.52
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,596.65,483.88
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,653.46,526.99
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,715.22,571.4
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,769.39,606.73
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,822.19,640.19
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,869.9,669.93
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,915.47,697.73
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,953.97,721.7
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,989.41,743.55
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,1018.42,759.69
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,1043.93,773.57
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,1062.92,783.84
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,1078.05,791.76
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,1087.12,795.48
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,1092.16,796.89
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,1090.6,794.85
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,1084.98,790.52
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,1072.76,781.8
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,1056.6,770.87
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,1034.08,756.55
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,1007.9,740.07
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,975.92,720.89
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,940.72,699.6
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,899.33,673.27
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,855.35,645.09
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,804.89,612.98
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,752.73,579.19
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,694.73,540.99
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,636.15,499.54
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,571.96,451.13
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,512.58,404.5
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,441.38,348.13
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,373.52,291.94
