Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,297.92,227.48
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,229.45,167.1
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,151.12,98.45
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,83.42,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,27.61,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,73.05,21.68
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,171.12,120.8
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,238.72,182.99
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,316.12,251.67
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,385.27,311.81
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,459.22,373.09
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,524.91,425.96
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,592.39,477.89
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,647.86,518.56
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,708.21,560.17
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,762.34,595.3
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,815.18,628.73
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,862.06,657.37
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,906.7,684.04
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,944.64,706.22
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,979.61,726.23
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,1008.28,741.76
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,1033.41,755.05
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,1052.09,764.56
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,1066.97,771.83
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,1074.93,774.76
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,1078.91,775.49
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,1077.3,774.46
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,1071.71,771.23
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,1059.67,762.82
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,1043.79,752.28
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,1021.06,739.06
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,994.77,723.75
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,885.86,655.16
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,773.61,582.64
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,822.48,618.7
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,842.02,632.42
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,791.45,599.58
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,739.3,566.04
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,682.01,529.17
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,629.66,492.66
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,564.74,444.4
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,500.97,395.19
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,429.96,339.03
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,362.5,283.22
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,286.43,218.6
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,218.02,158.59
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,140.16,89.88
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,73.02,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,6.29,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,68.82,14.53
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,161.59,114.36
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,229.17,176.28
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,307.54,245.49
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,374.32,303.58
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,448.5,365.04
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,515.11,417.45
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,583.85,468.81
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,645.12,512.12
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,706.64,553.17
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,761.62,587.49
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,807.32,614.52
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,855.23,643.39
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,901.16,670.33
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,938.81,692.78
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,973.59,713.32
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,1002.9,728.98
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,1028.84,742.52
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,1047.21,752.81
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,1061.83,761.02
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,1070.6,764.41
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,1075.47,765.66
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,1073.22,762.93
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,1067.05,758.13
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,1054.08,748.04
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,1037.35,735.99
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,1014.36,721.77
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,987.9,705.67
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,955.36,685.6
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,919.83,663.71
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,877.79,640.04
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,833.41,614.53
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,783.0,583.43
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,738.26,555.64
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,679.19,517.11
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,619.87,475.7
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,554.12,428.11
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,489.76,379.64
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,418.47,325.53
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,351.01,271.51
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,276.83,209.62
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,209.23,151.24
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,131.84,82.54
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,54.33,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,65.82,6.41
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,154.68,107.81
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,218.9,166.43
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,293.56,231.7
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,358.49,287.72
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,426.45,343.91
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,455.55,367.72
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,473.51,381.48
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,569.17,454.06
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,669.92,526.72
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,721.93,559.93
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,772.89,592.18
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,817.64,619.13
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,860.29,644.25
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,886.54,658.97
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,919.98,678.44
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,944.65,691.64
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,965.98,702.8
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,984.11,712.0
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,998.83,719.14
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,1004.98,721.1
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,1007.54,721.08
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,1005.87,720.04
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,1000.62,717.0
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,989.63,709.21
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,975.14,699.49
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,952.94,685.42
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,927.6,669.55
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,766.13,564.62
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,566.58,424.8
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,694.54,521.01
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,786.4,582.76
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,735.39,548.78
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,683.5,515.59
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,626.8,476.72
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,572.82,438.07
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,507.11,390.22
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,443.88,342.54
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,374.63,288.82
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,309.99,236.63
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,235.67,175.93
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,170.83,121.61
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,102.01,60.99
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,32.1,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,54.87,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,127.82,89.45
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,191.94,147.37
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,266.84,212.7
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,226.7,184.67
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,167.47,136.77
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,209.89,172.82
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,255.31,210.37
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,258.74,211.81
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,243.75,198.31
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,280.95,227.59
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,337.03,270.52
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,515.16,409.83
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,712.67,552.81
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,683.24,524.6
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,625.45,479.55
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,605.25,462.41
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,558.35,426.34
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,574.07,437.31
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,589.02,447.0
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,543.46,412.19
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,496.55,376.78
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,508.0,385.45
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,518.76,393.01
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,490.49,371.99
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,462.1,351.22
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,358.54,275.01
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,280.52,216.14
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,406.04,313.83
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,503.67,385.87
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,499.69,382.29
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,474.11,364.74
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,326.4,254.51
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,176.8,138.05
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,152.67,120.1
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,129.36,101.76
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,110.83,86.91
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,92.93,72.33
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,211.49,169.81
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,285.83,224.2
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,214.95,164.03
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,153.75,111.83
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,87.53,51.34
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,21.61,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,24.37,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,55.29,37.13
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,92.36,70.3
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,133.53,106.2
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,183.96,149.38
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,230.95,188.86
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,297.6,243.42
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,386.21,313.23
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,441.79,354.38
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,499.6,396.03
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,600.81,471.16
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,720.5,555.57
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,764.73,581.96
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,807.38,607.82
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,845.49,630.26
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,881.5,651.07
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,910.33,667.02
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,936.42,681.23
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,738.76,547.67
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,495.38,373.66
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,520.53,393.86
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,545.23,410.77
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,581.79,437.44
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,641.56,479.21
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,824.0,607.23
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,976.14,702.06
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,953.84,686.31
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,928.41,671.46
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,896.29,653.39
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,861.55,633.51
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,672.61,507.16
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,483.68,371.11
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,596.41,459.17
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,678.52,519.65
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,620.84,478.2
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,563.58,437.54
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,496.3,387.75
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,431.83,338.34
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,360.94,282.5
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,295.19,228.69
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,220.8,166.97
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,155.3,111.43
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,86.34,47.05
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,20.71,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,51.57,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,121.15,82.68
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,184.45,139.95
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,258.93,203.71
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,325.94,260.3
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,399.31,319.89
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,463.46,370.12
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,530.62,420.56
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,591.24,464.74
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,653.05,508.3
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,706.88,543.85
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,755.94,574.66
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,811.46,609.94
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,866.23,643.96
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,893.13,659.66
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,927.4,680.45
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,954.56,695.15
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,978.56,707.87
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,996.13,716.93
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,1010.25,723.95
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,1017.35,726.46
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,1020.81,726.97
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,1018.97,725.82
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,1013.52,722.68
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,1000.46,715.04
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,983.96,705.49
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,822.09,602.63
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,614.63,459.05
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,571.0,430.01
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,527.87,399.23
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,679.85,513.87
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,794.05,593.42
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,743.65,560.03
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,692.22,527.29
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,633.84,487.96
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,578.39,448.52
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,512.87,399.93
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,449.51,351.18
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,379.18,295.91
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,313.65,242.21
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,238.98,179.77
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,173.61,123.38
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,97.02,48.0
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,27.03,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,54.79,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,128.68,85.61
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,192.61,144.32
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,268.07,208.76
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,335.2,265.62
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,408.7,325.46
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,472.99,375.96
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,540.15,426.52
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,599.98,469.38
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,657.84,509.31
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,711.15,543.55
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,763.73,576.44
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,809.35,603.57
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,853.13,629.03
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,890.91,650.9
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,926.16,670.9
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,953.02,684.08
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,976.68,695.23
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,994.67,705.35
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,1009.23,713.54
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,1016.47,716.06
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,1020.06,716.62
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,733.53,534.16
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,375.57,280.16
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,453.8,340.29
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,506.23,377.96
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,757.88,558.75
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,937.26,673.48
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,802.36,586.25
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,623.84,465.3
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,734.49,548.46
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,792.68,588.88
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,740.4,554.4
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,687.39,520.12
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,628.74,480.89
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,570.36,439.66
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,506.8,392.62
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,443.19,343.89
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,372.33,288.56
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,306.48,234.96
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,230.97,172.34
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,165.26,116.06
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,89.15,38.08
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,21.45,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,46.91,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,137.25,89.87
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,202.24,151.23
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,278.96,217.14
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,347.44,275.61
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,422.36,337.12
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,484.66,386.83
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,551.82,438.23
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,612.44,482.47
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,673.83,525.03
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,726.78,559.88
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,778.8,593.42
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,818.42,616.74
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,864.9,644.35
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,901.81,665.68
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,936.05,685.11
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,962.61,700.25
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,985.91,713.39
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,1004.14,724.01
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,1018.86,732.59
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,1026.02,735.16
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,1029.48,735.66
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,1027.53,734.45
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,1021.9,731.18
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,1008.28,723.1
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,991.19,713.06
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,968.4,699.54
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,942.42,684.08
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,909.8,664.36
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,874.56,642.89
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,842.94,623.07
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,799.04,594.9
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,747.19,561.67
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,694.45,527.25
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,636.06,487.82
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,577.85,446.12
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,511.54,396.59
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,449.85,348.77
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,378.69,293.07
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,312.49,239.03
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,236.8,175.99
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,170.84,118.81
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,76.41,25.15
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,42.96,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,126.77,81.31
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,191.7,142.87
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,268.58,208.37
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,336.75,266.13
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,411.4,327.05
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,476.31,377.66
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,544.15,428.16
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,604.46,470.09
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,662.79,508.55
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,716.61,542.34
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,769.71,574.79
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,820.9,605.19
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,861.07,627.82
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,897.96,647.53
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,932.26,665.25
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,959.8,678.52
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,984.2,689.81
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,1002.83,697.8
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,1017.99,703.82
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,1025.45,705.2
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,1029.26,704.73
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,1027.28,704.62
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,1021.65,702.65
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,1009.21,695.5
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,993.24,686.48
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,970.91,675.36
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,945.37,662.36
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,912.12,644.34
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,876.25,624.57
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,844.17,606.02
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,799.83,579.36
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,748.17,547.62
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,695.56,514.66
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,637.3,477.68
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,579.24,438.18
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,512.25,389.83
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,450.13,343.14
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,378.25,288.48
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,311.5,235.24
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,234.26,172.0
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,167.26,114.44
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,74.45,15.72
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,44.36,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,129.89,80.8
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,196.87,145.59
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,275.21,211.93
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,343.66,268.81
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,418.54,328.27
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,484.07,378.36
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,552.48,428.2
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,610.17,468.26
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,671.49,508.64
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,725.12,543.34
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,777.93,577.04
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,823.5,605.23
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,867.16,631.9
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,905.33,654.2
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,940.91,674.73
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,820.18,596.49
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,647.35,476.56
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,653.31,481.69
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,657.68,483.98
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,775.62,565.81
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,871.27,629.82
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,761.98,553.83
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,630.88,463.47
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,651.36,480.13
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,669.6,493.74
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,733.99,539.48
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,771.49,566.75
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,716.15,529.0
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,661.18,491.93
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,626.55,470.44
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,590.72,447.45
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,498.33,381.94
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,429.65,331.93
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,495.91,384.14
