Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,536.92,415.33
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,466.38,361.63
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,399.49,310.04
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,324.71,251.76
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,260.89,199.9
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,187.43,139.36
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,124.8,85.74
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,55.92,1.97
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,33.34,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,100.54,60.8
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,162.76,121.63
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,235.07,183.79
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,295.15,235.63
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,360.75,290.34
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,243.64,197.68
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,82.4,63.21
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,65.32,49.04
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,50.62,36.65
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,116.35,90.99
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,188.92,149.33
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,187.63,147.3
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,186.15,145.38
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,120.15,92.64
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,60.03,43.76
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,136.61,106.12
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,220.52,172.56
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,149.13,115.79
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,82.43,61.96
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,163.98,128.25
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,251.71,197.6
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,163.53,127.48
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,81.6,61.26
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,159.43,124.73
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,243.11,191.22
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,137.36,106.92
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,43.02,29.94
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,25.67,15.7
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,8.41,1.36
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,171.65,137.68
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,340.14,271.72
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,315.1,251.98
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,290.06,232.94
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,459.77,372.03
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,576.36,463.88
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,514.04,414.21
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,453.0,364.97
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,378.97,304.57
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,310.3,246.08
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,234.07,179.59
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,167.49,117.48
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,73.35,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,50.25,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,143.05,86.05
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,217.69,167.27
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,302.86,244.09
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,376.89,310.37
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,455.0,378.02
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,524.0,435.51
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,595.54,492.61
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,661.07,543.23
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,727.51,591.32
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,783.71,630.76
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,830.42,662.63
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,880.43,695.19
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,928.8,725.94
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,967.72,750.46
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,1003.72,772.8
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,1033.65,790.12
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,1060.22,805.18
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,1078.99,816.6
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,1093.93,825.71
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,1102.09,829.03
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,1106.26,829.98
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,1104.07,828.55
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,1097.85,824.76
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,1085.02,815.34
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,1068.31,803.64
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,1044.76,789.08
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,1017.62,772.26
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,983.66,750.88
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,946.73,727.44
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,903.46,700.2
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,857.83,671.01
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,804.39,635.09
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,749.79,597.71
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,688.78,555.41
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,633.34,514.61
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,562.37,458.6
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,493.65,402.4
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,416.37,337.45
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,344.04,274.22
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,260.75,200.9
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,187.65,130.7
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,82.02,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,49.35,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,140.39,80.68
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,214.92,165.62
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,299.24,241.45
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,367.37,302.04
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,444.85,367.68
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,512.56,422.48
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,582.85,476.66
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,645.73,523.28
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,709.21,567.15
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,763.6,603.7
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,808.54,632.91
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,858.76,664.87
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,907.53,695.17
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,944.6,716.97
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,978.8,736.76
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,1008.01,753.12
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,1033.89,767.3
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,1052.18,776.61
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,1066.75,783.72
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,1073.87,787.17
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,1077.11,788.42
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,1074.41,786.71
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,1067.84,782.81
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,1053.41,774.1
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,1035.31,763.27
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,1011.45,748.05
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,984.21,730.77
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,950.19,708.55
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,913.38,684.52
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,870.62,658.22
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,825.71,630.17
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,773.34,595.95
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,719.85,560.32
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,667.37,524.17
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,607.79,480.37
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,539.9,428.08
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,473.99,375.5
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,399.07,315.56
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,329.09,256.82
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,247.68,187.35
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,176.67,119.34
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,76.63,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,42.61,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,122.6,64.19
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,196.3,148.95
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,279.14,222.38
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,350.85,284.97
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,429.51,350.92
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,443.84,362.77
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,441.81,360.53
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,469.64,380.67
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,493.03,396.11
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,563.54,448.97
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,637.74,502.62
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,772.73,596.17
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,889.19,670.99
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,927.53,692.39
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,963.25,712.81
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,992.63,728.96
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,1018.84,743.07
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,1037.12,752.19
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,1051.83,759.25
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,1059.31,762.91
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,1063.03,764.48
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,1060.85,763.13
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,1054.91,759.68
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,1045.49,755.18
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,1032.21,748.4
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,1008.52,734.29
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,981.5,718.22
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,946.65,695.76
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,909.08,671.55
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,866.68,645.21
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,822.17,617.22
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,778.99,589.87
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,725.76,555.03
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,665.75,514.7
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,605.83,471.83
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,539.75,422.82
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,475.32,372.94
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,399.57,313.4
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,328.88,254.92
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,245.74,184.24
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,173.41,113.71
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,63.23,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,48.25,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,135.94,65.11
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,214.78,163.61
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,302.49,242.06
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,372.88,303.98
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,453.36,371.34
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,522.37,427.6
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,594.02,483.54
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,657.57,530.83
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,721.69,575.19
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,776.85,610.67
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,822.44,638.48
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,870.64,667.42
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,917.03,694.34
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,953.65,715.52
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,987.37,734.66
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,1012.84,746.95
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,1034.68,756.95
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,1051.71,762.67
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,1065.06,766.17
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,1070.27,766.12
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,1071.63,764.05
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,1067.89,759.44
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,1060.36,753.2
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,1046.91,743.42
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,1029.82,732.03
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,1005.78,718.73
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,978.45,703.81
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,855.43,627.87
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,707.7,532.29
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,781.42,587.32
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,824.51,617.09
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,770.75,582.66
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,716.11,548.25
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,654.74,508.27
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,593.73,465.38
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,523.81,413.62
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,459.49,363.68
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,383.16,303.63
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,312.62,244.99
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,228.44,173.02
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,155.68,100.39
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,54.76,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,38.9,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,111.72,45.83
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,186.72,142.68
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,269.24,216.93
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,339.13,279.0
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,415.65,344.36
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,482.87,398.45
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,553.31,452.26
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,613.07,495.33
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,669.71,533.65
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,724.21,568.07
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,778.03,600.73
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,827.7,628.37
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,875.98,654.41
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,913.95,676.64
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,949.34,697.28
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,975.76,713.3
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,998.92,727.65
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,1016.78,739.05
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,1031.18,748.52
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,1037.12,752.78
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,1039.38,755.0
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,1036.17,754.2
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,1029.33,751.34
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,1017.4,744.03
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,1001.91,734.63
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,977.91,720.25
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,950.78,703.98
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,915.9,682.65
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,878.48,659.58
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,834.97,632.21
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,789.62,603.25
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,736.71,569.22
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,683.08,533.85
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,626.13,493.94
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,566.24,449.58
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,497.45,396.62
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,431.6,344.08
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,356.65,283.64
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,287.68,225.55
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,205.69,155.58
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,134.06,83.14
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,46.46,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,9.13,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,20.25,11.1
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,32.35,22.07
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,46.43,34.51
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,60.46,46.74
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,75.02,59.2
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,89.66,71.49
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,152.89,125.18
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,211.09,173.33
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,349.95,287.88
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,503.76,408.31
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,387.15,312.8
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,257.93,206.25
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,390.01,312.26
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,507.28,401.88
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,488.59,384.94
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,467.63,367.27
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,467.11,365.85
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,465.88,363.81
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,560.33,436.37
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,680.06,523.78
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,628.28,483.8
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,551.14,426.82
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,475.07,369.01
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,376.51,293.43
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,322.9,252.55
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,270.65,211.83
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,315.92,248.99
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,379.37,299.02
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,224.81,177.95
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,91.39,69.52
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,94.72,72.6
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,98.46,75.84
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,87.44,67.11
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,76.53,58.37
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,64.3,48.28
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,52.14,38.12
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,40.02,27.92
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,28.28,17.91
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,19.07,9.89
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,9.88,0.91
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.11,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,35.13,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,100.72,19.97
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,178.22,131.73
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,262.07,206.37
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,334.82,269.7
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,415.18,337.2
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,482.39,391.51
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,552.91,446.03
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,612.53,489.92
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,676.93,534.46
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,731.44,570.26
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,785.24,604.69
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,833.46,634.48
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,880.1,662.65
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,917.67,683.42
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,941.36,694.93
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,968.88,709.99
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,993.32,722.97
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,1011.14,732.09
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,1025.51,739.19
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,1033.1,741.98
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,1037.07,742.79
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,1034.34,739.91
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,1028.0,735.08
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,1013.94,724.32
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,996.44,711.76
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,973.07,697.11
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,946.57,680.71
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,924.29,668.13
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,887.95,646.52
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,843.87,618.94
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,797.92,589.96
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,745.59,557.16
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,692.39,523.11
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,631.85,483.31
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,571.83,441.01
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,503.73,390.76
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,441.47,342.67
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,365.42,282.72
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,295.56,225.12
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,212.69,155.52
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,138.17,73.51
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,48.77,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,28.39,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,82.48,3.64
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,158.78,117.1
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,238.96,189.25
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,309.5,250.59
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,387.47,315.95
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,454.13,370.53
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,524.41,425.83
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,587.92,473.55
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,653.15,520.61
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,708.01,557.99
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,757.91,591.08
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,816.01,628.69
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,873.49,664.94
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,911.26,687.23
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,935.24,700.33
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,962.33,714.96
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,986.34,727.44
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,1004.39,737.44
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,1019.06,745.38
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,1026.16,748.0
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,1029.68,748.59
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,1026.96,746.05
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,1020.65,741.49
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,1009.5,733.48
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,994.84,723.46
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,971.37,708.58
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,944.77,691.88
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,911.47,670.32
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,885.8,653.81
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,842.79,627.51
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,797.87,599.72
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,746.3,565.81
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,693.8,530.71
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,633.13,489.54
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,573.0,446.05
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,504.46,394.91
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,441.66,345.9
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,365.25,285.0
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,295.11,226.52
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,211.13,154.86
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,134.83,65.24
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,47.79,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,34.88,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,98.95,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,179.53,130.04
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,265.07,207.39
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,336.36,269.18
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,414.92,334.52
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,406.6,329.14
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,380.11,308.13
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,524.26,420.01
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,673.97,527.39
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,728.59,562.36
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,782.54,597.24
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,746.64,569.09
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,681.93,520.87
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,705.75,536.63
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,727.16,549.53
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,753.72,565.97
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,778.58,581.01
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,725.15,541.51
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,646.14,485.11
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,600.61,451.78
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,528.71,399.44
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,561.08,424.27
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,617.01,464.1
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,662.95,498.4
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,728.79,545.55
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,518.05,393.58
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,291.92,223.48
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,478.63,368.97
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,630.97,480.67
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,648.76,494.93
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,667.1,510.47
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,577.8,446.14
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,501.6,390.48
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,545.9,425.65
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,568.43,442.55
