Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,499.99,390.7
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,434.35,339.72
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,356.55,277.86
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,285.35,218.68
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,200.74,146.51
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,123.23,51.42
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,43.4,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,18.85,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,58.02,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,131.72,94.09
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,206.05,161.47
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,274.55,221.07
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,351.71,286.34
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,420.94,342.91
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,492.1,398.89
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,557.88,449.04
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,625.83,499.17
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,681.4,537.34
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,736.94,573.62
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,786.31,604.53
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,834.65,633.98
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,606.64,469.63
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,302.2,236.11
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,364.55,285.89
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,451.87,350.33
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,300.23,234.22
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,157.27,121.26
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,163.38,126.34
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,169.58,130.97
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,323.19,252.24
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,486.15,372.9
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,487.84,372.38
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,488.75,372.93
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,723.66,545.07
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,910.34,668.44
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,869.23,640.04
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,826.38,613.58
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,781.32,587.21
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,734.99,559.29
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,675.17,520.07
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,615.88,479.14
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,553.54,435.07
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,487.76,386.93
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,416.12,332.16
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,349.5,279.26
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,277.1,219.74
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,211.99,164.61
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,139.02,101.91
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,62.95,19.23
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,21.78,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,7.08,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,15.14,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,92.85,65.38
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,163.17,128.75
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,235.05,190.77
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,307.24,251.81
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,369.75,303.2
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,436.82,356.32
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,280.39,230.42
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,81.89,63.44
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,90.2,70.54
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,98.6,77.17
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,102.47,80.01
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,106.46,82.94
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,112.36,87.58
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,118.34,92.28
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,123.02,95.76
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,127.78,99.29
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,269.14,213.35
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,404.06,316.68
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,408.08,318.21
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,411.96,320.73
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,408.75,318.24
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,405.4,315.76
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,388.26,302.6
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,371.18,289.57
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,319.52,249.95
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,269.18,210.9
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,234.63,184.22
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,183.24,143.82
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,210.36,166.16
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,219.29,173.79
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,217.74,173.31
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,215.32,172.09
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,188.98,151.26
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,163.66,130.99
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,136.33,108.51
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,109.94,86.43
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,82.68,63.52
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,51.25,36.89
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,31.22,19.28
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,11.44,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,5.9,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,6.29,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,44.96,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,135.27,93.79
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,212.14,165.97
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,283.48,227.8
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,362.5,293.9
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,429.48,348.23
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,500.38,403.24
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,563.47,449.61
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,628.39,495.38
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,683.03,531.33
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,737.58,565.91
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,784.5,593.88
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,830.15,620.36
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,868.56,641.78
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,898.17,657.16
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,925.92,671.0
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,950.84,682.92
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,969.2,690.96
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,984.38,697.12
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,992.13,698.84
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,996.49,698.74
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,993.25,695.61
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,986.61,690.75
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,968.85,679.4
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,955.78,671.27
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,931.49,657.29
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,904.42,641.79
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,869.82,621.55
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,833.02,599.85
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,788.3,572.81
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,742.23,544.56
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,688.97,511.63
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,635.49,477.63
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,573.2,435.54
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,512.29,392.85
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,444.64,342.72
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,380.2,293.04
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,304.15,234.29
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,233.8,177.2
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,157.57,111.96
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,83.68,6.72
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,28.67,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,15.74,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,125.76,84.41
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,233.69,181.01
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,303.57,242.03
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,380.95,307.2
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,377.21,305.94
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,368.57,299.26
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,416.96,336.43
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,466.4,372.58
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,604.27,476.37
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,745.98,574.74
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,788.79,600.33
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,829.67,625.34
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,861.39,643.74
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,896.56,664.31
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,925.23,680.38
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,951.12,694.63
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,864.64,637.54
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,752.42,560.03
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,794.5,589.84
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,834.09,615.92
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,923.89,673.52
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,988.92,713.08
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,966.17,696.87
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,947.91,684.8
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,923.26,669.21
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,895.9,652.0
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,861.84,631.28
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,825.59,609.03
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,720.69,540.72
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,612.22,466.76
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,628.43,480.68
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,629.87,482.61
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,568.39,438.39
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,508.27,394.46
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,439.95,343.27
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,375.02,292.68
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,298.81,232.17
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,228.56,174.16
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,130.05,91.7
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,25.35,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,10.23,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,56.81,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,155.19,102.37
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,245.47,191.75
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,325.33,262.3
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,414.79,338.4
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,484.56,397.13
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,554.51,454.04
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,622.03,506.2
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,691.27,555.93
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,747.45,594.2
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,803.03,631.1
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,846.79,658.83
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,898.09,691.34
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,937.08,715.5
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,973.45,737.72
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,1003.76,755.02
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,1030.95,770.24
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,1049.79,780.71
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,1065.04,789.02
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,1074.31,792.97
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,1079.8,794.74
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,1076.86,791.99
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,1070.11,787.09
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,1058.28,780.05
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,1042.73,770.83
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,1019.26,755.81
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,992.42,738.79
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,958.92,718.25
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,922.53,695.74
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,879.55,667.9
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,834.45,638.39
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,782.04,604.02
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,728.57,568.2
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,667.65,526.11
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,613.01,486.77
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,541.91,431.98
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,473.38,376.93
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,393.07,310.99
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,318.88,246.98
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,226.67,162.3
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,139.53,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,53.05,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,83.76,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,183.99,119.59
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,283.26,224.32
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,360.4,293.73
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,444.92,365.7
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,515.67,424.12
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,589.56,482.2
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,652.88,528.26
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,716.89,571.35
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,765.31,602.03
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,819.99,636.2
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,868.39,663.7
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,915.01,689.18
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,952.44,709.42
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,987.13,727.66
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,1015.46,741.5
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,1040.5,753.31
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,1058.45,760.82
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,1072.75,766.41
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,1081.3,769.59
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,1086.04,770.73
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,1082.6,768.62
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,1075.35,764.54
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,1062.68,756.9
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,1046.32,747.37
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,1021.95,733.45
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,994.26,717.63
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,960.15,698.81
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,923.27,678.14
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,879.27,651.57
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,833.27,623.36
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,780.12,590.68
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,733.37,561.57
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,670.57,520.34
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,608.22,477.23
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,536.56,423.14
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,467.55,368.61
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,385.89,303.7
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,310.57,240.03
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,216.74,153.39
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,128.19,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,48.57,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,89.64,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,190.94,118.57
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,292.96,232.43
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,370.71,303.62
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,455.88,377.22
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,525.97,434.85
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,593.47,487.53
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,656.56,532.8
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,720.42,575.37
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,775.42,610.53
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,829.51,643.98
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,877.15,672.91
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,922.89,700.03
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,960.42,721.61
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,995.12,741.17
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,1023.38,756.43
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,1048.27,769.57
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,1066.48,777.38
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,1080.98,782.98
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,1088.13,785.38
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,1091.4,785.68
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,1087.94,782.32
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,1080.62,776.86
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,1067.46,769.28
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,1050.59,759.64
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,1027.17,744.87
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,1000.36,728.16
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,965.76,707.73
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,928.31,685.43
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,884.31,658.62
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,838.23,630.11
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,785.96,596.87
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,732.65,562.2
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,670.25,520.4
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,608.33,477.33
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,542.22,427.26
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,472.9,372.6
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,391.67,307.9
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,316.81,244.32
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,221.24,154.28
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,130.44,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,49.72,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,67.33,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,164.77,95.1
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,264.99,209.47
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,341.0,279.2
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,424.77,351.78
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,494.76,410.74
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,568.19,469.73
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,631.91,517.72
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,696.62,563.14
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,752.81,601.3
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,799.81,631.91
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,846.61,661.76
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,891.72,689.81
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,930.42,712.19
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,966.54,732.48
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,996.31,749.24
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,1022.96,763.95
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,1041.65,773.93
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,1056.81,781.78
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,1065.64,785.41
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,1070.75,786.93
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,1068.52,785.5
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,1062.54,781.98
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,1049.53,772.79
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,1032.9,761.56
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,1009.32,747.46
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,982.46,731.37
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,949.22,711.11
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,913.22,688.97
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,869.67,660.72
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,824.17,630.91
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,770.91,596.05
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,724.13,565.05
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,661.22,521.28
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,598.91,476.1
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,526.77,420.87
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,457.52,365.4
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,375.04,298.55
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,299.36,233.49
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,203.48,141.29
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,99.03,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,5.9,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,67.38,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,166.48,87.53
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,270.61,212.34
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,347.56,282.81
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,432.33,355.44
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,420.38,347.69
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,384.52,319.2
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,429.0,354.71
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,473.76,388.4
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,506.43,412.17
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,537.37,434.11
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,522.87,420.46
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,524.11,418.51
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,642.9,506.74
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,746.23,579.61
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,802.61,615.58
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,849.86,645.19
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,856.26,647.49
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,859.45,648.31
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,872.32,655.39
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,882.42,660.59
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,814.53,612.7
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,754.57,568.97
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,684.67,520.4
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,638.93,487.49
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,604.07,462.88
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,568.94,437.78
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,507.47,393.25
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,427.18,334.42
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,502.24,394.4
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,568.48,445.06
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,521.63,409.82
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,475.56,375.79
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,429.78,343.55
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,384.42,310.18
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,329.71,267.38
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,277.77,225.01
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,221.22,177.49
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,169.12,131.86
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,89.4,58.97
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,86.31,37.13
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,180.03,139.4
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,248.58,201.51
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,326.46,268.89
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,394.24,326.33
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,471.89,389.54
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,481.08,396.72
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,489.69,402.88
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,610.17,497.67
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,733.19,588.74
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,793.62,630.37
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,847.86,667.5
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,888.28,693.47
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,926.52,717.76
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,577.03,462.86
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,132.85,103.93
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,136.34,107.52
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,139.93,110.4
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,297.16,240.08
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,468.44,374.57
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,785.4,620.23
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,1038.76,795.86
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,838.68,655.05
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,589.29,468.72
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,799.23,631.88
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,963.57,746.08
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,940.94,729.75
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,904.24,705.64
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,858.32,676.16
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,810.64,644.93
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,755.67,606.53
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,700.1,566.9
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,635.88,520.08
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,572.57,471.47
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,498.5,411.13
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,432.57,354.97
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,349.14,283.22
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,273.53,215.29
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,177.15,118.11
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,70.86,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
