Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,120.05,44.32
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,258.16,202.6
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,331.62,272.22
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,419.35,348.94
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,490.85,409.57
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,566.01,470.41
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,631.32,520.58
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,697.93,568.42
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,754.09,607.07
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,801.07,638.08
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,850.61,670.27
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,898.81,700.78
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,936.25,721.78
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,971.04,740.56
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,999.72,756.75
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,1025.25,770.86
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,1044.11,779.66
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,1059.41,786.25
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,1068.21,788.79
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,1073.27,789.15
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,1070.95,786.53
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,1064.85,781.79
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,1052.31,771.78
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,1036.11,759.73
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,1013.57,745.29
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,987.69,728.91
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,954.5,707.89
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,918.46,685.07
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,875.41,657.51
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,830.3,628.37
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,778.32,595.02
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,725.29,560.2
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,664.07,518.8
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,603.39,476.41
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,532.99,423.31
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,469.78,372.82
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,387.41,306.56
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,311.81,241.03
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,211.84,136.24
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,107.24,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,125.18,32.39
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,271.88,210.7
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,350.51,284.48
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,437.28,358.67
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,507.56,417.18
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,581.11,475.35
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,643.06,521.75
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,698.54,560.56
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,752.22,597.36
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,805.08,632.64
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,849.62,660.87
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,892.26,687.35
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,927.65,708.32
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,960.33,727.3
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,985.9,741.44
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,1008.18,753.47
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,1025.75,763.92
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,1039.83,772.29
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,1045.51,773.99
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,1047.5,773.61
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,916.33,687.14
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,745.45,569.27
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,894.88,675.35
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,1001.53,742.74
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,978.87,727.28
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,953.1,711.65
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,853.15,646.36
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,737.48,568.9
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,629.99,494.66
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,537.05,426.75
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,476.14,382.49
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,435.55,351.95
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,394.23,320.36
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,368.32,299.63
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,315.78,257.15
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,265.8,215.49
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,212.17,169.9
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,162.35,125.64
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,82.48,49.08
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,118.93,13.83
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,258.08,200.78
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,340.25,280.99
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,431.39,362.54
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,505.24,426.78
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,582.89,491.3
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,649.66,543.95
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,717.66,594.27
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,768.27,629.03
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,825.31,667.53
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,875.62,699.96
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,924.46,730.55
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,964.7,754.46
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,1002.29,776.2
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,1031.48,791.96
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,1057.38,805.46
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,1077.16,816.35
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,1093.29,824.99
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,1101.97,827.42
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,1106.8,827.61
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,1104.67,825.06
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,1098.68,820.32
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,1086.68,811.67
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,1070.93,800.89
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,1046.94,785.29
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,1019.55,767.69
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,986.11,747.27
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,949.78,724.87
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,905.73,697.04
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,859.57,667.43
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,805.05,631.39
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,749.54,593.83
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,686.27,549.2
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,629.24,507.59
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,554.57,449.4
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,482.75,390.78
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,395.96,319.69
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,316.2,248.95
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,205.79,125.55
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,96.0,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,128.46,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,282.27,217.74
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,364.76,299.52
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,455.83,379.7
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,528.75,441.58
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,605.02,502.77
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,664.1,545.65
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,729.49,590.03
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,785.31,624.48
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,840.22,656.74
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,887.14,681.98
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,932.11,705.06
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,968.37,725.44
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,1001.74,743.84
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,1029.11,756.89
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,1053.1,767.8
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,1069.39,775.38
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,1081.98,780.9
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,1087.73,782.43
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,1089.64,781.9
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,979.31,713.33
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,830.75,619.28
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,775.54,585.22
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,718.7,546.74
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,746.39,569.86
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,777.97,593.25
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,863.1,652.1
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,916.41,688.24
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,872.24,659.34
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,826.2,630.27
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,772.02,595.01
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,717.09,558.41
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,660.96,521.08
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,598.08,476.98
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,523.83,419.71
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,452.87,362.38
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,367.08,292.95
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,288.83,224.39
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,149.09,84.86
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,12.59,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,103.46,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,227.24,171.32
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,302.03,244.99
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,386.3,317.4
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,452.2,373.22
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,526.9,433.24
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,404.57,335.0
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,209.85,173.89
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,143.22,118.17
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,70.77,55.34
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,66.73,51.82
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,63.02,48.4
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,97.0,76.65
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,133.17,105.98
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,181.49,145.37
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,254.5,203.16
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,296.52,235.89
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,339.42,269.03
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,250.44,198.47
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,147.47,115.69
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,142.11,111.79
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,136.89,107.54
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,122.83,96.24
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,109.09,85.21
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,115.93,90.91
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,123.09,96.79
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,108.45,84.94
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,94.06,73.34
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,104.3,82.0
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,115.53,91.37
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,104.59,82.48
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,93.79,73.73
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,81.59,63.82
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,69.5,53.83
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,267.49,221.24
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,393.7,317.82
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,310.44,247.57
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,235.56,182.07
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,140.66,74.76
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,43.11,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,76.68,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,169.34,126.17
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,244.59,200.25
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,331.2,276.53
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,404.17,339.03
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,482.02,402.97
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,552.73,458.72
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,626.15,514.3
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,684.55,554.29
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,743.18,593.09
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,807.59,635.5
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,866.62,672.88
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,906.9,695.76
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,944.89,716.91
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,977.0,734.91
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,1006.28,750.99
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,1025.74,762.43
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,1041.83,771.95
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,1051.59,776.17
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,1057.78,778.37
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,1054.72,776.37
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,1048.06,772.42
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,1016.29,752.62
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,989.19,736.19
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,964.35,720.14
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,936.67,702.25
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,903.6,680.55
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,868.04,657.16
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,821.9,627.95
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,774.38,597.42
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,721.25,562.02
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,667.58,525.38
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,601.76,478.71
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,537.43,430.51
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,463.76,373.17
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,393.81,316.36
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,307.69,245.63
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,230.25,177.56
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,133.96,65.86
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,36.56,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,55.49,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,162.22,118.58
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,232.17,189.45
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,312.32,260.25
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,381.73,319.33
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,459.8,382.54
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,526.66,434.0
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,595.87,484.82
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,653.96,525.78
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,712.41,565.22
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,761.1,596.61
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,808.8,626.67
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,849.0,651.33
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,887.32,674.41
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,922.11,694.51
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,954.54,712.88
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,974.54,724.78
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,991.49,734.97
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,1005.22,741.85
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,1007.62,741.66
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,1005.28,740.16
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,999.55,736.75
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,1004.86,741.68
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,1005.22,743.44
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,981.36,727.77
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,954.46,710.54
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,921.41,688.99
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,885.76,665.73
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,841.13,637.86
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,794.79,608.46
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,742.04,573.65
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,688.49,537.47
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,624.34,492.29
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,561.22,445.7
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,493.91,393.49
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,425.53,338.22
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,339.94,268.48
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,262.8,200.2
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,125.1,55.54
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,80.19,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,216.72,153.77
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,296.92,239.1
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,386.82,317.83
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,454.46,375.29
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,531.98,437.26
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,596.5,485.47
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,662.45,530.78
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,719.28,567.38
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,775.83,602.32
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,828.4,634.11
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,870.1,657.73
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,908.29,678.83
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,944.1,698.01
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,973.26,713.77
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,999.46,727.66
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,1017.88,736.69
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,1032.94,743.83
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,1041.71,747.25
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,1046.92,748.74
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,1045.1,747.57
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,1039.69,744.5
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,1024.81,735.83
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,1006.58,725.36
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,983.19,710.69
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,956.73,694.31
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,924.95,674.33
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,890.45,652.63
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,847.09,627.41
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,810.84,606.52
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,758.99,573.38
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,706.21,538.96
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,642.44,496.66
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,579.58,453.11
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,507.7,398.87
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,438.91,344.28
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,353.42,275.86
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,275.59,207.28
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,129.77,51.13
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,81.14,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,217.62,148.57
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,297.79,236.95
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,386.21,313.78
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,454.11,371.12
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,531.62,432.86
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,596.04,481.02
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,661.86,526.55
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,719.08,563.2
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,776.06,598.2
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,824.98,626.34
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,872.43,652.64
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,911.31,674.85
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,936.83,688.28
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,966.68,704.37
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,993.67,718.48
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,1012.46,727.69
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,1027.95,735.05
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,1037.34,738.82
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,1043.22,740.69
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,1041.46,736.91
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,1036.16,731.32
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,1023.89,721.81
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,1008.17,710.57
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,984.85,697.33
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,958.47,682.35
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,926.2,663.71
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,891.35,643.38
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,857.28,623.36
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,811.25,595.27
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,757.2,562.21
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,702.44,527.76
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,638.74,487.72
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,575.97,445.96
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,501.13,391.87
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,429.8,337.05
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,343.06,267.12
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,270.41,202.04
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,127.04,43.54
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,73.33,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,198.46,131.0
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,279.49,223.62
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,367.74,301.73
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,439.77,363.62
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,516.69,426.7
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,574.65,471.81
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,633.33,514.59
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,688.36,553.2
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,738.39,587.07
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,617.08,495.37
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,460.51,371.31
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,560.87,451.01
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,690.81,547.63
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,821.07,639.42
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,936.76,716.98
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,957.72,731.29
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,975.66,744.68
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,987.26,753.08
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,995.59,759.48
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,880.47,681.46
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,744.71,585.06
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,396.16,321.89
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,17.58,9.07
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,36.0,24.7
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,54.52,40.35
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,270.17,223.62
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,489.32,399.21
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,681.61,551.8
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,835.65,665.85
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,790.58,633.95
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,743.51,601.59
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,680.22,556.65
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,617.44,510.4
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,543.35,450.23
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,472.11,389.53
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,382.31,310.87
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,300.2,232.17
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,140.24,42.83
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
