Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,9.14,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,28.94,16.32
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,55.06,40.07
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,81.79,63.56
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,109.39,87.66
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,134.65,109.26
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,160.74,131.15
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,183.8,150.12
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,207.61,169.38
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,254.67,207.89
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,322.98,262.26
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,318.98,257.78
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,292.92,236.36
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,292.41,235.07
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,291.63,233.48
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,436.68,349.89
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,586.37,464.31
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,544.48,429.62
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,476.92,377.2
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,566.33,446.56
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,630.37,495.42
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,373.68,299.16
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,77.47,58.22
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,253.49,204.35
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,407.51,326.37
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,482.6,385.86
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,530.39,424.53
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,499.59,400.96
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,468.52,377.44
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,433.19,350.6
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,397.69,323.12
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,355.2,289.78
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,313.69,256.31
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,261.76,212.87
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,212.9,170.97
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,158.0,123.49
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,107.6,75.83
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,48.62,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,58.0,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,130.1,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,250.22,180.74
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,355.96,287.2
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,435.14,357.58
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,519.98,429.14
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,589.79,485.91
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,661.83,540.6
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,721.6,583.18
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,781.38,624.34
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,823.75,653.16
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,873.14,686.58
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,913.6,713.02
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,951.8,737.68
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,982.01,756.14
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,1009.29,772.63
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,1030.47,785.68
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,1048.31,796.67
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,1057.29,801.37
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,1062.68,803.98
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,1061.91,803.39
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,1057.52,800.68
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,1045.51,792.53
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,1030.05,782.3
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,1007.42,767.34
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,981.66,750.44
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,949.15,729.74
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,914.04,707.19
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,870.77,679.35
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,825.69,649.85
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,781.41,619.69
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,727.29,581.59
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,663.18,534.21
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,599.93,486.04
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,523.58,425.17
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,450.72,363.93
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,358.69,285.9
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,275.16,202.25
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,127.22,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,5.9,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,122.67,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,239.17,172.47
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,342.85,281.29
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,421.48,352.26
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,505.85,424.06
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,574.57,479.8
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,645.52,533.07
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,705.15,576.63
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,764.91,618.97
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,815.77,653.7
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,865.39,686.85
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,896.09,705.34
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,934.14,728.88
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,964.82,747.88
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,992.68,764.98
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,1014.08,778.21
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,1032.24,789.44
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,1041.64,794.57
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,1047.55,797.68
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,1047.38,797.46
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,1043.67,795.17
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,1035.77,789.85
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,1024.34,782.37
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,1002.39,768.54
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,977.32,752.79
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,944.81,732.75
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,909.7,710.75
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,867.76,682.3
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,824.0,652.26
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,780.32,622.38
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,726.76,584.5
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,662.15,537.37
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,598.44,489.31
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,522.18,427.97
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,449.43,366.24
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,358.33,288.25
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,275.55,204.13
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,127.43,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,9.44,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,18.88,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,180.18,126.62
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,338.22,277.05
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,416.69,347.88
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,495.95,416.58
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,566.38,475.01
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,639.21,531.27
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,601.03,499.76
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,536.5,447.81
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,510.79,425.39
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,457.99,381.25
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,709.42,577.03
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,939.61,735.28
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,778.82,616.25
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,566.0,456.32
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,683.95,547.68
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,781.12,616.34
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,928.49,715.24
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,1040.83,785.55
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,916.2,701.15
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,754.72,591.41
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,705.64,557.91
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,632.33,505.1
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,502.11,406.05
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,353.53,289.08
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,656.53,532.09
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,899.63,700.93
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,855.73,667.6
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,810.11,637.56
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,756.47,601.16
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,702.19,563.39
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,636.77,516.33
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,572.47,468.45
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,495.9,407.48
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,429.13,351.09
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,337.36,272.66
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,255.21,189.78
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,117.96,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,10.23,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,63.99,40.65
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,123.4,100.33
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,161.42,135.97
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,201.25,172.19
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,221.81,190.92
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,255.95,220.34
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,287.84,246.96
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,320.62,273.62
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,290.23,245.94
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,236.64,199.26
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,254.84,214.49
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,273.4,229.39
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,275.97,230.81
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,278.46,232.31
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,276.4,229.99
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,274.37,227.76
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,244.81,202.56
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,194.1,160.07
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,237.23,196.14
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,259.23,214.05
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,203.25,167.76
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,171.89,141.62
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,132.76,109.09
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,95.57,77.59
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,66.15,52.44
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,40.58,30.23
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,82.8,67.54
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,134.46,112.26
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,119.49,99.23
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,104.96,86.74
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,89.37,73.32
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,74.11,59.98
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,59.03,46.55
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,43.88,32.9
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,29.68,20.01
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,16.02,7.11
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,7.99,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,14.16,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,156.56,101.13
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,295.97,239.56
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,374.75,309.53
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,460.81,381.45
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,531.5,438.06
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,605.48,493.71
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,660.09,534.17
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,720.96,578.66
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,526.7,432.16
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,253.32,210.15
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,371.19,309.72
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,497.17,409.04
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,746.47,597.61
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,968.77,747.92
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,989.53,756.79
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,1007.13,766.59
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,1016.96,771.02
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,1023.41,773.48
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,1021.98,771.33
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,1017.13,767.22
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,1004.68,759.45
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,988.96,749.79
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,965.96,736.77
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,940.04,721.86
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,789.62,619.34
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,627.22,503.76
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,459.1,376.01
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,304.95,252.29
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,277.6,231.23
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,250.8,209.34
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,221.55,185.41
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,192.88,161.4
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,160.53,133.61
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,129.27,106.08
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,93.46,73.85
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,58.8,40.42
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,25.89,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.13,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.51,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,1.89,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.27,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,2.65,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.04,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,9.51,2.81
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,16.0,8.57
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,104.01,86.49
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,210.08,177.3
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,109.28,90.24
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,40.6,29.94
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,36.76,26.6
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,32.92,23.22
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,51.43,39.34
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,70.4,55.75
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,77.41,61.77
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,84.59,67.96
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,204.56,171.91
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,322.52,270.16
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,150.0,125.37
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,6.86,0.35
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,20.23,12.14
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,33.65,23.94
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,21.74,13.53
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,9.89,3.1
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,8.74,2.11
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,7.6,1.1
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,6.83,0.42
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,6.07,0.0
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,190.9,163.87
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,345.48,288.65
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,259.34,211.44
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,184.97,137.44
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,85.3,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,80.42,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,202.54,117.94
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,318.4,256.23
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,398.13,329.33
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,478.81,398.54
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,552.34,459.31
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,628.75,518.14
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,688.86,562.22
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,749.25,605.17
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,803.06,640.95
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,856.0,675.16
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,887.36,693.0
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,926.01,715.69
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,957.37,732.87
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,986.0,748.04
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,1007.74,758.71
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,1026.29,767.29
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,1036.11,770.19
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,1042.48,771.17
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,1042.81,769.94
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,1039.62,766.81
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,1029.24,758.02
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,1015.46,747.47
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,993.75,734.54
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,968.97,719.82
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,935.88,699.71
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,900.29,677.92
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,857.99,651.4
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,822.99,629.48
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,768.46,594.33
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,713.35,557.95
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,648.91,514.39
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,585.47,469.56
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,507.5,410.22
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,433.33,350.0
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,342.17,272.72
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,267.1,195.34
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,123.32,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,5.51,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,27.07,10.09
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,50.88,37.44
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,78.76,63.17
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,107.25,88.97
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,132.92,111.94
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,159.49,135.29
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,183.34,156.08
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,207.96,177.21
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,180.68,152.46
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,136.37,113.07
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,304.55,258.64
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,466.93,391.88
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,418.04,349.98
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,387.86,323.87
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,518.92,431.27
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,630.16,518.98
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,639.41,524.16
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,647.3,529.34
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,751.61,609.86
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,839.61,673.48
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,743.54,601.72
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,633.62,517.7
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,609.43,501.3
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,584.39,483.33
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,603.32,498.91
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,597.56,495.63
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,430.44,361.95
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,275.83,233.01
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,254.08,215.76
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,232.54,197.79
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,206.99,176.26
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,181.82,154.59
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,152.64,128.64
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,124.15,102.83
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,92.02,73.49
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,60.6,42.46
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,26.72,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,98.22,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,217.44,110.33
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,338.84,277.18
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,422.56,357.93
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,512.79,437.95
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,585.12,500.27
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,659.91,560.1
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,722.64,608.38
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,785.6,655.28
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,839.36,693.93
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,882.69,724.12
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,924.8,750.89
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,964.73,775.46
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,997.72,795.62
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,1027.87,813.7
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,1049.33,827.19
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,1067.43,838.59
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,1079.52,844.6
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,1088.0,848.4
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,1088.59,847.51
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,1085.49,844.45
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,1075.36,838.02
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,1061.65,829.43
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,1039.49,815.29
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,1014.09,799.09
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,982.55,778.66
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,948.21,756.22
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,904.81,727.12
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,859.47,696.25
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,806.42,659.08
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,760.07,626.02
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,694.7,576.59
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,630.06,526.3
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,551.91,462.72
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,477.08,397.96
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,383.2,315.47
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,297.6,225.9
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,138.03,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,154.93,69.48
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,315.02,257.5
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,397.9,336.84
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,487.3,415.25
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,559.45,476.7
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,634.24,536.13
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,696.27,582.38
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,758.65,627.21
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,813.73,666.25
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,867.96,703.77
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,910.63,730.99
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,940.66,749.01
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,974.1,770.49
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,1004.9,789.94
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,1027.25,803.86
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,1046.33,815.77
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,1058.33,822.83
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,1066.82,827.81
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,1068.0,828.4
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,1065.58,826.88
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,1055.84,819.27
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,1042.6,809.6
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,1021.3,794.99
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,996.8,778.42
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,965.51,758.37
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,931.46,736.37
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,889.3,706.5
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,845.24,675.11
