Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,792.94,638.32
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,739.76,600.15
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,683.56,560.38
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,620.34,513.54
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,543.45,453.2
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,469.9,391.16
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,377.5,310.42
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,293.45,223.0
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,136.04,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,146.11,55.27
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,298.98,241.28
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,380.38,319.05
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,468.79,395.96
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,539.32,456.42
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,612.61,515.36
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,674.22,562.56
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,736.4,608.81
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,788.71,646.16
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,840.08,682.03
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,656.4,542.78
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,414.28,348.0
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,613.71,510.63
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,789.42,640.65
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,783.12,633.06
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,765.64,619.86
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,762.19,616.75
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,756.28,611.55
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,576.03,472.55
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,397.81,329.36
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,733.58,600.26
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,1004.67,791.15
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,738.82,598.3
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,428.59,356.43
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,409.62,344.0
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,390.44,329.08
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,213.4,181.69
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,37.48,27.46
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,33.62,24.25
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,29.77,20.87
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,25.93,17.54
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,22.09,14.17
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,17.88,10.36
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,13.68,6.51
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,9.48,2.63
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,2.64,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,9.86,2.88
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,13.67,6.36
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,18.26,10.51
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,22.86,14.64
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,26.7,18.06
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,30.54,21.45
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,24.79,16.3
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,19.06,11.18
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,65.0,51.25
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,121.49,99.39
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,113.12,91.83
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,105.43,85.05
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,95.84,76.69
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,86.74,68.8
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,198.98,164.19
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,308.78,253.68
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,503.81,410.54
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,650.4,522.99
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,635.05,509.53
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,618.49,496.87
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,791.22,626.07
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,914.68,710.67
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,883.24,686.9
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,849.49,663.47
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,810.93,636.45
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,770.58,607.93
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,721.56,572.79
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,677.55,540.74
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,616.4,496.46
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,556.35,451.57
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,485.6,394.9
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,418.12,338.51
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,328.85,263.36
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,248.51,184.78
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,116.69,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,4.92,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,9.87,2.51
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,15.21,7.58
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,20.57,12.48
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,26.32,17.68
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,32.08,22.81
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,37.47,27.55
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,42.87,32.22
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,85.65,69.4
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,134.01,110.27
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,195.4,162.24
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,243.28,201.98
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,260.07,214.94
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,277.23,228.29
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,249.52,204.68
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,200.09,163.58
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,175.45,142.79
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,151.32,122.21
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,255.55,209.85
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,343.73,281.59
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,301.06,246.21
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,259.08,211.96
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,381.41,313.49
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,499.96,406.93
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,368.75,302.34
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,244.06,200.91
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,190.96,157.62
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,125.33,102.33
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,110.93,90.35
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,96.98,78.45
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,83.86,67.39
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,70.86,56.26
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,56.2,43.48
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,41.49,30.48
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,28.35,18.65
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,16.02,7.15
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,7.98,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,135.84,16.58
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,286.64,225.51
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,369.65,307.0
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,461.17,386.98
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,529.82,446.02
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,608.61,509.4
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,625.36,521.67
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,631.68,525.81
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,678.87,560.76
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,725.45,593.93
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,640.35,527.89
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,531.39,441.06
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,536.57,444.19
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,539.84,444.66
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,596.93,489.03
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,678.86,549.68
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,716.76,575.58
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,753.13,600.47
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,753.07,599.13
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,750.91,596.89
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,672.85,537.69
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,572.66,462.33
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,527.01,427.94
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,459.29,375.96
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,371.47,306.08
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,266.64,220.83
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,218.07,181.44
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,171.42,142.39
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,139.49,115.78
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,124.34,102.98
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,107.13,88.35
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,90.45,73.92
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,71.78,57.37
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,53.62,41.08
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,37.59,26.64
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,20.88,11.13
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,9.9,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,154.96,4.17
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,330.91,263.05
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,416.16,351.69
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,508.71,435.38
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,581.73,500.82
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,657.51,564.16
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,720.84,614.47
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,776.74,657.39
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,830.91,697.81
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,884.22,736.62
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,927.31,766.51
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,968.21,794.36
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,1001.94,815.84
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,1032.83,835.15
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,1055.22,849.82
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,1074.21,862.27
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,1086.65,870.26
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,1095.42,875.95
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,1095.71,875.93
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,1092.27,873.63
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,1081.9,866.7
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,1067.91,857.49
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,1046.93,842.81
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,1022.65,825.96
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,990.49,804.21
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,955.51,780.38
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,913.02,751.53
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,868.5,720.78
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,815.62,682.37
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,761.92,642.47
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,698.51,592.98
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,641.95,547.49
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,562.95,482.77
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,487.37,416.34
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,394.06,331.77
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,308.79,242.89
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,144.4,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,88.93,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,190.4,151.58
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,248.76,212.58
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,312.55,271.27
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,367.63,320.37
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,425.77,370.14
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,476.68,412.22
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,529.31,454.23
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,509.81,436.11
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,462.54,396.49
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,358.71,308.44
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,246.19,210.58
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,167.53,143.12
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,83.65,68.88
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,101.72,84.77
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,120.47,100.77
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,141.38,118.94
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,162.95,137.57
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,182.23,154.31
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,201.92,171.32
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,249.65,212.24
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,275.57,234.48
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,213.03,180.87
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,136.08,114.25
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,108.78,90.91
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,82.69,68.17
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,93.27,77.67
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,105.08,88.17
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,94.83,79.25
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,84.75,70.44
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,73.74,60.68
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,62.85,50.92
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,50.38,39.7
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,37.9,28.31
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,26.42,17.67
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,16.02,7.65
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,7.98,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.4,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,6.82,0.0
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,12.15,5.01
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,17.5,9.98
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,22.48,14.59
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,27.47,19.18
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,32.46,23.73
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,37.47,28.24
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,37.86,28.49
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,38.25,28.74
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,273.26,240.01
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,493.84,425.74
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,285.11,247.28
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,44.45,33.75
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,171.1,146.58
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,310.87,265.86
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,277.55,235.8
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,244.25,206.44
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,243.62,205.95
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,243.21,205.56
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,609.64,514.68
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,908.63,738.43
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,888.84,720.46
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,866.48,704.52
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,833.77,680.36
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,799.12,654.78
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,757.05,624.12
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,713.8,592.26
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,664.69,555.74
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,615.21,518.15
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,552.22,468.77
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,490.85,418.41
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,415.55,354.66
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,344.57,292.58
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,260.25,217.56
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,187.82,146.86
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,88.89,4.27
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,109.72,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,234.1,174.27
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,311.51,252.55
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,397.79,327.86
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,288.78,240.59
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,117.78,95.41
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,137.56,112.59
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,157.97,129.63
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,161.94,132.07
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,149.66,121.01
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,161.46,130.64
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,173.57,140.39
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,116.78,92.76
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,65.62,49.53
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,44.46,31.83
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,23.69,14.36
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,14.89,6.93
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,26.38,16.66
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,46.79,33.88
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,30.61,20.31
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,14.5,6.7
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,44.07,31.88
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,75.4,58.45
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,102.76,81.7
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,133.02,107.31
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,123.61,99.63
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,114.51,92.26
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,103.29,83.06
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,92.28,73.95
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,79.65,63.33
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,67.14,52.65
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,54.13,41.3
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,41.11,29.81
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,27.96,18.17
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,16.01,7.29
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,7.98,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,22.29,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,61.71,43.97
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,100.55,82.49
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,141.05,120.23
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,180.63,156.45
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,222.43,193.95
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,258.43,226.03
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,296.6,259.32
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,305.45,265.55
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,312.76,270.32
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,381.95,329.48
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,475.75,406.38
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,396.62,338.63
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,312.6,266.6
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,283.61,241.48
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,254.04,215.43
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,265.48,224.79
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,277.21,234.14
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,277.75,234.41
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,278.47,234.92
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,261.08,219.84
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,244.04,205.15
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,626.12,523.82
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,928.39,743.13
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,899.86,718.0
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,868.76,695.98
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,828.04,667.38
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,792.04,642.01
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,741.16,605.21
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,689.63,567.33
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,627.11,520.44
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,565.71,473.0
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,493.37,413.85
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,424.4,354.91
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,335.1,277.99
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,254.38,200.57
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,122.22,23.86
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,135.32,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,291.5,222.48
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,378.58,316.93
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,473.88,402.02
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,548.84,466.53
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,626.94,529.28
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,691.01,577.36
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,755.7,623.7
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,810.27,660.35
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,863.89,695.06
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,646.73,531.33
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,368.76,308.38
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,398.53,334.25
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,428.72,356.83
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,464.19,383.56
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,523.57,427.45
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,825.2,650.92
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,1076.54,810.92
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,1078.9,807.98
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,1077.64,808.27
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,1067.7,803.18
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,1054.24,796.3
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,1035.71,786.4
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,1013.91,774.47
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,984.08,758.41
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,951.41,740.2
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,910.89,714.03
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,877.48,692.53
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,825.34,657.24
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,772.04,620.47
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,708.75,576.44
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,645.86,530.96
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,569.65,472.07
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,496.28,410.93
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,404.2,333.36
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,319.31,252.12
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,151.75,40.03
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
