Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,130.14,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,282.03,211.07
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,366.57,303.02
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,459.52,384.94
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,531.22,445.04
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,606.06,503.34
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,668.34,549.48
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,731.35,594.34
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,784.73,629.44
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,828.15,656.37
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,871.83,682.96
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,913.65,707.52
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,946.76,725.52
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,977.23,741.6
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,1000.24,754.14
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,1020.12,764.76
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,1032.69,770.62
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,1041.82,774.53
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,1044.23,777.02
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,1043.12,777.59
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,1034.44,772.17
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,1022.34,764.82
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,1003.23,753.24
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,980.97,739.78
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,950.51,720.81
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,917.39,700.03
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,877.76,675.03
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,836.18,648.4
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,793.79,619.59
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,741.15,582.96
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,679.76,543.42
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,618.91,502.05
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,543.51,445.97
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,471.27,387.4
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,381.81,311.41
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,299.76,233.75
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,142.96,44.28
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,93.95,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,249.32,183.78
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,331.99,273.67
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,423.63,355.16
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,491.04,413.11
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,568.85,475.9
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,631.8,523.75
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,695.76,570.56
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,670.53,548.44
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,628.06,514.16
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,764.36,615.08
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,898.69,708.35
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,923.17,721.47
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,955.48,741.34
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,979.24,755.74
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,1000.0,768.21
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,1012.39,775.15
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,1021.44,780.09
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,1024.41,781.82
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,1023.95,781.53
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,1016.87,775.58
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,1006.42,767.65
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,988.52,756.32
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,967.5,743.05
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,940.42,725.69
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,910.6,706.46
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,882.72,689.11
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,842.24,662.64
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,794.32,630.45
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,745.09,596.57
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,684.77,553.99
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,624.82,510.15
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,554.64,456.0
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,486.8,399.43
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,397.87,324.11
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,316.05,247.08
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,150.68,54.74
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,41.5,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,130.82,95.3
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,164.54,136.8
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,212.56,181.37
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,255.8,220.32
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,301.44,260.03
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,340.41,293.05
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,380.5,326.07
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,381.23,324.32
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,359.39,304.61
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,314.81,265.37
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,245.77,205.83
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,321.9,269.0
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,379.85,315.16
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,380.92,314.79
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,381.5,314.58
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,451.31,370.78
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,546.02,443.17
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,818.18,646.57
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,1035.21,789.8
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,1026.69,779.16
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,1014.8,770.51
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,995.47,758.53
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,973.06,744.68
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,954.38,733.19
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,921.6,712.05
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,880.49,685.7
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,837.44,657.7
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,784.9,622.18
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,731.55,585.29
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,669.21,541.18
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,607.5,496.01
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,533.9,439.32
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,463.19,380.97
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,373.81,305.91
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,299.15,235.81
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,143.5,59.77
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.13,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.51,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,2.65,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,3.79,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,4.17,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,4.55,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,9.12,2.41
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,13.7,6.43
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,97.74,80.25
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,200.12,167.18
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,222.49,185.23
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,245.49,203.94
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,173.44,142.89
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,94.33,75.16
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,247.86,206.5
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,421.52,346.58
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,205.55,170.2
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,6.1,0.0
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,12.97,5.5
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,19.86,11.38
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,29.45,19.6
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,39.05,27.83
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,45.99,33.7
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,52.94,39.58
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,49.06,36.35
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,45.19,33.12
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,41.33,29.88
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,37.47,26.62
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,32.46,22.45
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,27.46,18.22
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,22.48,13.88
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,17.5,9.49
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,12.91,5.39
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,8.34,1.22
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,4.16,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,53.64,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,158.69,111.24
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,233.08,189.87
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,314.96,263.03
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,383.7,322.61
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,461.23,387.11
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,524.09,437.02
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,588.77,486.02
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,644.31,526.13
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,700.13,565.3
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,744.97,595.42
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,788.73,624.23
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,822.31,645.33
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,853.91,664.89
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,581.87,465.56
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,238.49,192.41
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,190.34,154.23
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,165.02,132.78
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,166.44,134.0
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,168.04,135.29
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,134.58,107.45
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,102.7,80.84
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,109.81,86.88
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,117.33,93.15
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,106.54,84.31
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,95.96,75.65
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,73.2,56.82
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,52.16,39.19
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,373.11,312.06
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,629.3,505.86
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,568.14,457.54
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,508.31,412.49
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,434.11,354.01
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,363.8,296.52
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,280.5,226.86
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,208.01,162.11
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,101.68,48.74
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,59.75,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,171.46,119.69
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,248.39,202.49
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,334.55,279.04
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,408.68,342.41
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,487.67,407.2
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,550.19,456.41
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,614.47,504.04
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,672.36,545.16
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,730.72,585.36
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,774.97,614.62
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,818.0,642.5
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,853.82,664.61
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,887.65,685.14
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,624.49,496.82
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,289.68,234.6
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,294.8,240.58
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,300.11,244.23
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,300.63,244.56
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,301.3,245.09
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,298.57,242.78
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,295.97,240.62
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,306.25,249.69
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,316.26,258.48
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,622.1,501.72
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,849.24,661.64
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,810.28,632.19
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,769.61,605.02
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,728.4,577.0
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,680.66,543.58
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,620.68,500.03
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,561.7,456.02
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,493.08,402.16
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,427.49,348.07
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,343.13,277.51
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,266.42,208.66
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,163.13,86.9
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,52.91,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,9.44,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,19.85,8.73
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,41.12,28.95
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,69.36,53.93
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,93.32,75.15
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,118.04,96.77
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,139.3,115.04
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,161.24,133.56
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,135.05,110.49
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,97.18,77.41
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,126.72,102.6
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,157.32,128.29
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,92.17,73.1
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,38.28,27.02
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,38.67,27.35
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,39.07,27.65
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,101.6,80.47
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,175.36,141.23
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,125.39,99.7
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,79.31,61.19
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,191.87,155.73
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,303.43,245.85
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,525.94,425.16
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,720.53,572.8
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,797.81,626.03
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,849.04,661.02
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,811.94,634.25
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,773.02,606.95
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,726.76,573.44
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,679.49,538.79
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,626.47,499.91
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,569.27,456.88
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,499.43,402.49
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,432.73,347.92
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,348.81,278.52
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,272.38,210.92
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,142.71,78.86
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,105.92,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,265.91,185.1
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,356.39,290.9
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,453.52,377.54
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,528.26,441.8
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,606.44,505.28
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,671.2,554.23
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,736.83,601.86
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,793.02,641.45
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,839.64,673.14
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,796.77,638.81
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,727.51,586.25
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,861.05,680.49
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,993.28,766.56
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,1017.59,778.91
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,1038.69,790.73
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,1052.91,796.63
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,1063.66,800.42
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,1066.97,799.77
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,1066.66,797.0
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,1060.36,789.13
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,1050.47,779.27
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,1031.59,765.36
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,1009.41,749.75
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,980.7,731.37
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,949.15,711.3
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,909.24,685.74
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,867.23,658.73
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,817.19,626.58
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,766.07,593.0
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,712.94,559.31
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,651.88,518.4
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,578.82,467.01
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,508.34,412.88
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,420.08,340.34
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,338.56,267.65
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,223.3,134.98
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,103.24,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,57.66,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,165.37,112.94
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,245.87,200.63
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,333.94,279.18
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,419.93,353.3
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,512.23,430.0
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,578.33,482.89
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,646.4,534.75
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,719.97,588.51
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,790.41,638.28
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,837.73,670.77
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,883.53,701.88
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,923.72,728.61
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,961.7,753.6
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,989.44,772.76
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,1002.29,781.8
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,1022.69,794.9
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,1039.9,805.79
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,1046.27,810.92
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,1049.14,813.93
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,834.42,663.5
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,565.85,459.97
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,819.7,659.68
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,1009.19,795.47
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,984.85,777.74
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,957.37,759.92
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,919.15,734.41
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,878.66,707.04
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,830.68,672.84
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,781.23,636.98
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,721.31,592.82
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,661.7,547.63
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,597.1,496.88
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,528.01,439.17
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,440.57,364.0
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,359.44,289.31
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,244.37,156.23
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,122.54,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,98.77,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,249.3,173.29
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,338.72,280.72
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,434.49,368.39
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,509.32,435.12
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,587.88,501.86
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,654.11,555.31
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,721.5,607.96
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,777.41,649.54
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,832.66,689.65
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,879.43,723.43
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,924.41,755.5
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,708.84,590.98
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,434.44,367.08
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,465.19,393.76
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,519.53,436.95
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,395.84,333.97
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,269.98,226.96
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,496.75,419.41
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,700.52,581.92
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,899.89,731.08
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,1058.3,841.3
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,1040.09,826.62
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,1018.55,811.81
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,990.71,793.22
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,959.92,772.53
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,921.8,746.72
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,881.42,719.02
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,831.81,683.3
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,789.19,652.27
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,728.94,606.41
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,668.71,559.48
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,594.45,500.37
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,522.65,439.68
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,434.78,363.9
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,353.03,288.75
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,187.88,126.19
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,14.95,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
